Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,221.5,15.5,0.7,0.5,38.5,11.88,1.12
2016,1,1,8,0,443.0,31.0,0.7,1.0,77.0,35.23,17.62
2016,1,1,8,15,531.0,38.5,0.65,1.5,118.5,76.21,40.14
2016,1,1,8,30,619.0,46.0,0.6,2.0,160.0,127.92,78.16
2016,1,1,8,45,670.5,51.0,0.55,2.5,201.5,177.98,120.87
2016,1,1,9,0,722.0,56.0,0.5,3.0,243.0,232.8,169.78
2016,1,1,9,15,756.5,59.5,0.45,3.5,282.0,285.5,217.81
2016,1,1,9,30,791.0,63.0,0.4,4.0,321.0,340.41,266.85
2016,1,1,9,45,563.5,105.0,0.4,4.5,299.0,333.92,268.82
2016,1,1,10,0,336.0,147.0,0.4,5.0,277.0,298.01,243.9
2016,1,1,10,15,589.0,113.5,0.4,5.0,359.5,410.31,335.5
2016,1,1,10,30,842.0,80.0,0.4,5.0,442.0,532.55,431.76
2016,1,1,10,45,684.0,115.5,0.45,5.5,419.0,517.18,419.58
2016,1,1,11,0,526.0,151.0,0.5,6.0,396.0,483.51,393.79
2016,1,1,11,15,596.0,135.5,0.5,6.0,420.5,534.13,434.68
2016,1,1,11,30,666.0,120.0,0.5,6.0,445.0,583.42,473.06
2016,1,1,11,45,662.5,125.0,0.55,6.5,452.0,605.88,489.54
2016,1,1,12,0,659.0,130.0,0.6,7.0,459.0,625.86,504.29
2016,1,1,12,15,331.5,147.5,0.6,7.0,313.0,418.28,342.69
2016,1,1,12,30,4.0,165.0,0.6,7.0,167.0,163.08,132.12
2016,1,1,12,45,3.5,162.5,0.65,7.5,164.5,160.67,131.17
2016,1,1,13,0,3.0,160.0,0.7,8.0,162.0,158.32,129.12
2016,1,1,13,15,2.0,155.5,0.7,8.0,156.5,153.51,125.22
2016,1,1,13,30,1.0,151.0,0.7,8.0,151.0,148.78,121.41
2016,1,1,13,45,76.5,167.5,0.75,8.0,199.0,236.02,196.4
2016,1,1,14,0,152.0,184.0,0.8,8.0,247.0,327.11,272.02
2016,1,1,14,15,169.5,170.0,0.75,7.5,236.0,323.83,269.96
2016,1,1,14,30,187.0,156.0,0.7,7.0,225.0,319.45,267.64
2016,1,1,14,45,180.5,142.0,0.7,7.0,203.5,296.9,249.56
2016,1,1,15,0,174.0,128.0,0.7,7.0,182.0,274.03,231.0
2016,1,1,15,15,166.0,111.5,0.7,6.5,157.5,246.43,208.48
2016,1,1,15,30,158.0,95.0,0.7,6.0,133.0,218.63,185.14
2016,1,1,15,45,141.5,78.5,0.7,5.5,107.5,185.65,156.52
2016,1,1,16,0,125.0,62.0,0.7,5.0,82.0,162.76,135.52
2016,1,1,16,15,99.0,44.5,0.65,5.0,57.5,123.71,99.67
2016,1,1,16,30,73.0,27.0,0.6,5.0,33.0,83.22,57.65
2016,1,1,16,45,36.5,13.5,0.55,5.0,16.5,29.1,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,18.0,1.1,3.0,23.5,15.14,2.74
2016,1,2,8,0,101.0,36.0,1.1,4.0,47.0,32.47,20.21
2016,1,2,8,15,121.5,53.5,1.1,4.5,72.0,57.21,39.26
2016,1,2,8,30,142.0,71.0,1.1,5.0,97.0,84.63,61.8
2016,1,2,8,45,156.0,87.5,1.15,5.5,123.0,112.38,85.86
2016,1,2,9,0,170.0,104.0,1.2,6.0,149.0,140.07,110.25
2016,1,2,9,15,176.5,120.5,1.2,6.5,172.5,168.09,135.13
2016,1,2,9,30,183.0,137.0,1.2,7.0,196.0,196.76,160.2
2016,1,2,9,45,189.5,150.5,1.3,7.5,217.5,223.0,182.93
2016,1,2,10,0,196.0,164.0,1.4,8.0,239.0,249.66,205.62
2016,1,2,10,15,272.5,167.0,1.45,8.5,279.5,304.5,250.95
2016,1,2,10,30,349.0,170.0,1.5,9.0,320.0,360.65,296.9
2016,1,2,10,45,335.5,181.5,1.55,9.5,331.5,380.72,312.94
2016,1,2,11,0,322.0,193.0,1.6,10.0,343.0,399.06,327.39
2016,1,2,11,15,219.5,207.5,1.6,10.0,311.5,355.31,291.63
2016,1,2,11,30,117.0,222.0,1.6,10.0,280.0,312.34,255.74
2016,1,2,11,45,224.0,216.0,1.65,10.5,328.0,383.36,314.56
2016,1,2,12,0,331.0,210.0,1.7,11.0,376.0,468.61,382.64
2016,1,2,12,15,337.0,208.5,1.65,11.0,377.0,479.86,391.06
2016,1,2,12,30,343.0,207.0,1.6,11.0,378.0,490.09,399.18
2016,1,2,12,45,276.5,212.5,1.6,11.0,349.0,453.11,369.44
2016,1,2,13,0,210.0,218.0,1.6,11.0,320.0,402.55,329.15
2016,1,2,13,15,292.0,199.0,1.6,11.0,335.5,457.29,374.69
2016,1,2,13,30,374.0,180.0,1.6,11.0,351.0,499.4,409.46
2016,1,2,13,45,213.5,177.5,1.6,11.0,274.0,363.64,300.0
2016,1,2,14,0,53.0,175.0,1.6,11.0,197.0,229.64,188.55
2016,1,2,14,15,26.5,120.5,1.5,10.5,131.5,145.03,118.82
2016,1,2,14,30,0.0,66.0,1.4,10.0,66.0,61.39,47.48
2016,1,2,14,45,0.0,59.5,1.35,10.0,59.5,55.32,42.43
2016,1,2,15,0,0.0,53.0,1.3,10.0,53.0,49.26,37.25
2016,1,2,15,15,0.0,46.0,1.25,9.5,46.0,42.73,31.67
2016,1,2,15,30,0.0,39.0,1.2,9.0,39.0,36.21,26.02
2016,1,2,15,45,0.0,31.5,1.15,8.5,31.5,29.23,19.87
2016,1,2,16,0,0.0,24.0,1.1,8.0,24.0,22.26,13.65
2016,1,2,16,15,0.0,16.5,1.15,7.5,16.5,15.29,7.37
2016,1,2,16,30,0.0,9.0,1.2,7.0,9.0,8.33,0.77
2016,1,2,16,45,0.0,4.5,1.25,7.0,4.5,4.29,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,6.0,17.5,1.65,6.5,18.0,16.15,3.06
2016,1,3,8,0,12.0,35.0,1.7,7.0,36.0,31.5,20.36
2016,1,3,8,15,24.5,52.0,1.7,7.0,56.0,48.94,35.5
2016,1,3,8,30,37.0,69.0,1.7,7.0,76.0,68.21,51.97
2016,1,3,8,45,44.0,86.0,1.7,7.5,96.0,88.12,69.23
2016,1,3,9,0,51.0,103.0,1.7,8.0,116.0,109.01,87.29
2016,1,3,9,15,55.5,118.5,1.7,8.0,135.0,128.67,104.44
2016,1,3,9,30,60.0,134.0,1.7,8.0,154.0,148.91,121.93
2016,1,3,9,45,63.5,147.5,1.7,8.5,170.5,167.33,137.48
2016,1,3,10,0,67.0,161.0,1.7,9.0,187.0,186.15,153.14
2016,1,3,10,15,297.0,148.5,1.7,9.0,275.0,296.84,245.14
2016,1,3,10,30,527.0,136.0,1.7,9.0,363.0,424.03,348.95
2016,1,3,10,45,497.0,150.5,1.7,9.5,373.5,445.16,365.38
2016,1,3,11,0,467.0,165.0,1.7,10.0,384.0,462.83,379.11
2016,1,3,11,15,455.5,173.5,1.75,10.0,392.0,482.48,395.11
2016,1,3,11,30,444.0,182.0,1.8,10.0,400.0,500.05,409.19
2016,1,3,11,45,414.0,191.5,1.85,10.5,397.0,504.03,411.56
2016,1,3,12,0,384.0,201.0,1.9,11.0,394.0,495.74,404.57
2016,1,3,12,15,429.0,190.5,1.9,11.0,406.0,536.45,437.17
2016,1,3,12,30,474.0,180.0,1.9,11.0,418.0,567.3,461.87
2016,1,3,12,45,457.5,180.5,1.9,11.5,406.5,563.41,458.02
2016,1,3,13,0,441.0,181.0,1.9,12.0,395.0,557.4,452.83
2016,1,3,13,15,400.5,182.5,1.75,12.0,372.0,532.25,432.73
2016,1,3,13,30,360.0,184.0,1.6,12.0,349.0,493.82,402.69
2016,1,3,13,45,258.0,185.0,1.5,12.0,300.5,418.98,342.82
2016,1,3,14,0,156.0,186.0,1.4,12.0,252.0,332.56,272.88
2016,1,3,14,15,164.0,172.5,1.25,11.5,237.5,322.94,266.57
2016,1,3,14,30,172.0,159.0,1.1,11.0,223.0,312.52,259.04
2016,1,3,14,45,160.5,145.5,1.0,11.0,200.5,287.42,238.68
2016,1,3,15,0,149.0,132.0,0.9,11.0,178.0,262.31,218.12
2016,1,3,15,15,140.0,115.0,0.9,10.5,154.0,234.06,195.28
2016,1,3,15,30,131.0,98.0,0.9,10.0,130.0,205.73,171.75
2016,1,3,15,45,111.5,81.0,0.95,9.5,104.5,171.08,142.1
2016,1,3,16,0,92.0,64.0,1.0,9.0,79.0,137.19,112.35
2016,1,3,16,15,65.0,46.5,1.0,9.0,55.5,99.16,78.23
2016,1,3,16,30,38.0,29.0,1.0,9.0,32.0,61.44,42.05
2016,1,3,16,45,19.0,14.5,1.0,9.0,16.0,22.35,0.0
2016,1,3,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.0,1.6,8.5,1.0,0.92,0.0
2016,1,4,8,0,0.0,2.0,1.6,9.0,2.0,1.85,0.0
2016,1,4,8,15,0.0,3.5,1.6,9.0,3.5,3.24,0.0
2016,1,4,8,30,0.0,5.0,1.6,9.0,5.0,4.63,0.0
2016,1,4,8,45,0.0,6.5,1.6,9.5,6.5,6.02,0.0
2016,1,4,9,0,0.0,8.0,1.6,10.0,8.0,7.41,0.82
2016,1,4,9,15,0.0,9.5,1.6,10.0,9.5,8.8,2.05
2016,1,4,9,30,0.0,11.0,1.6,10.0,11.0,10.19,3.26
2016,1,4,9,45,0.0,12.5,1.65,10.5,12.5,11.59,4.45
2016,1,4,10,0,0.0,14.0,1.7,11.0,14.0,12.98,5.62
2016,1,4,10,15,0.0,18.5,1.75,11.0,18.5,17.16,9.23
2016,1,4,10,30,0.0,23.0,1.8,11.0,23.0,21.35,12.82
2016,1,4,10,45,0.0,21.0,1.85,11.5,21.0,19.49,11.16
2016,1,4,11,0,0.0,19.0,1.9,12.0,19.0,17.63,9.51
2016,1,4,11,15,0.0,86.0,1.9,12.0,86.0,80.15,62.7
2016,1,4,11,30,0.0,153.0,1.9,12.0,153.0,146.32,117.84
2016,1,4,11,45,0.0,142.0,1.9,12.0,142.0,135.39,108.57
2016,1,4,12,0,0.0,131.0,1.9,12.0,131.0,124.48,99.5
2016,1,4,12,15,0.0,97.0,1.9,12.0,97.0,90.83,71.41
2016,1,4,12,30,0.0,63.0,1.9,12.0,63.0,58.62,44.32
2016,1,4,12,45,0.0,102.0,1.95,12.0,102.0,95.88,75.8
2016,1,4,13,0,0.0,141.0,2.0,12.0,141.0,135.81,109.14
2016,1,4,13,15,1.0,146.5,2.0,12.0,147.0,142.91,115.1
2016,1,4,13,30,2.0,152.0,2.0,12.0,153.0,150.36,121.44
2016,1,4,13,45,1.0,126.0,2.0,12.0,126.5,122.5,98.35
2016,1,4,14,0,0.0,100.0,2.0,12.0,100.0,95.01,75.42
2016,1,4,14,15,0.0,88.0,1.95,11.5,88.0,83.03,65.58
2016,1,4,14,30,0.0,76.0,1.9,11.0,76.0,71.08,55.64
2016,1,4,14,45,0.0,68.5,1.85,10.5,68.5,63.76,49.58
2016,1,4,15,0,0.0,61.0,1.8,10.0,61.0,56.73,43.68
2016,1,4,15,15,0.0,53.0,1.7,9.5,53.0,49.26,37.33
2016,1,4,15,30,0.0,45.0,1.6,9.0,45.0,41.81,30.88
2016,1,4,15,45,0.0,36.0,1.55,9.0,36.0,33.42,23.47
2016,1,4,16,0,0.0,27.0,1.5,9.0,27.0,25.05,16.0
2016,1,4,16,15,0.0,19.0,1.5,9.0,19.0,17.61,9.31
2016,1,4,16,30,0.0,11.0,1.5,9.0,11.0,10.19,2.36
2016,1,4,16,45,0.0,5.5,1.55,9.0,5.5,5.09,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.45,7.5,4.0,3.7,0.0
2016,1,5,8,0,0.0,8.0,1.5,8.0,8.0,7.4,0.49
2016,1,5,8,15,0.0,13.0,1.55,8.0,13.0,12.04,4.71
2016,1,5,8,30,0.0,18.0,1.6,8.0,18.0,16.68,8.9
2016,1,5,8,45,0.0,23.0,1.65,8.5,23.0,21.32,13.03
2016,1,5,9,0,0.0,28.0,1.7,9.0,28.0,25.97,17.11
2016,1,5,9,15,0.0,33.0,1.7,9.0,33.0,30.62,21.19
2016,1,5,9,30,0.0,38.0,1.7,9.0,38.0,35.28,25.23
2016,1,5,9,45,0.0,42.0,1.7,9.0,42.0,39.01,28.43
2016,1,5,10,0,0.0,46.0,1.7,9.0,46.0,42.74,31.61
2016,1,5,10,15,0.0,94.0,1.75,9.0,94.0,87.92,70.43
2016,1,5,10,30,0.0,142.0,1.8,9.0,142.0,134.73,109.93
2016,1,5,10,45,3.0,152.0,1.85,9.5,153.5,146.47,119.36
2016,1,5,11,0,6.0,162.0,1.9,10.0,165.0,158.56,129.12
2016,1,5,11,15,7.0,166.0,1.95,9.5,169.5,163.64,133.47
2016,1,5,11,30,8.0,170.0,2.0,9.0,174.0,168.83,137.98
2016,1,5,11,45,4.0,150.0,2.05,9.0,152.0,146.17,118.92
2016,1,5,12,0,0.0,130.0,2.1,9.0,130.0,123.44,99.76
2016,1,5,12,15,38.5,177.0,2.1,8.5,196.5,207.99,171.82
2016,1,5,12,30,77.0,224.0,2.1,8.0,263.0,291.83,241.79
2016,1,5,12,45,38.5,172.0,2.1,8.0,191.5,205.51,169.77
2016,1,5,13,0,0.0,120.0,2.1,8.0,120.0,114.12,92.27
2016,1,5,13,15,0.0,93.0,2.05,8.0,93.0,87.14,69.55
2016,1,5,13,30,0.0,66.0,2.0,8.0,66.0,61.4,47.59
2016,1,5,13,45,0.0,73.5,2.0,8.0,73.5,68.4,53.72
2016,1,5,14,0,0.0,81.0,2.0,8.0,81.0,75.59,59.99
2016,1,5,14,15,0.0,85.0,1.95,8.0,85.0,79.91,63.8
2016,1,5,14,30,0.0,89.0,1.9,8.0,89.0,84.54,67.9
2016,1,5,14,45,0.0,81.0,1.85,8.0,81.0,76.76,61.3
2016,1,5,15,0,0.0,73.0,1.8,8.0,73.0,69.0,54.67
2016,1,5,15,15,0.0,63.5,1.7,7.5,63.5,59.66,46.69
2016,1,5,15,30,0.0,54.0,1.6,7.0,54.0,50.33,38.59
2016,1,5,15,45,0.0,43.5,1.55,7.0,43.5,40.42,29.79
2016,1,5,16,0,0.0,33.0,1.5,7.0,33.0,30.64,21.03
2016,1,5,16,15,0.0,23.5,1.45,6.5,23.5,21.8,13.06
2016,1,5,16,30,0.0,14.0,1.4,6.0,14.0,12.97,4.79
2016,1,5,16,45,0.0,7.0,1.35,6.0,7.0,6.48,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,8.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,2.3,8.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,2.2,8.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,2.1,8.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,3.0,2.05,8.0,3.0,2.78,0.0
2016,1,6,9,0,0.0,4.0,2.0,8.0,4.0,3.7,0.0
2016,1,6,9,15,0.0,5.0,2.0,8.0,5.0,4.63,0.0
2016,1,6,9,30,0.0,6.0,2.0,8.0,6.0,5.56,0.0
2016,1,6,9,45,0.0,6.5,2.0,8.0,6.5,6.02,0.0
2016,1,6,10,0,0.0,7.0,2.0,8.0,7.0,6.49,0.04
2016,1,6,10,15,0.0,35.5,2.05,8.0,35.5,32.96,23.18
2016,1,6,10,30,0.0,64.0,2.1,8.0,64.0,59.53,46.15
2016,1,6,10,45,0.0,71.5,2.15,8.0,71.5,66.54,52.08
2016,1,6,11,0,0.0,79.0,2.2,8.0,79.0,73.55,58.02
2016,1,6,11,15,0.0,50.5,2.2,8.0,50.5,46.95,35.08
2016,1,6,11,30,0.0,22.0,2.2,8.0,22.0,20.43,12.11
2016,1,6,11,45,0.0,21.0,2.2,8.0,21.0,19.5,11.3
2016,1,6,12,0,0.0,20.0,2.2,8.0,20.0,18.57,10.49
2016,1,6,12,15,3.0,95.5,2.2,8.0,97.0,91.51,73.35
2016,1,6,12,30,6.0,171.0,2.2,8.0,174.0,170.53,140.01
2016,1,6,12,45,13.0,179.0,2.2,8.0,186.0,184.99,152.18
2016,1,6,13,0,20.0,187.0,2.2,8.0,198.0,199.93,164.93
2016,1,6,13,15,10.0,106.5,2.2,8.0,112.0,108.3,87.82
2016,1,6,13,30,0.0,26.0,2.2,8.0,26.0,24.14,15.36
2016,1,6,13,45,0.0,29.5,2.2,8.0,29.5,27.39,18.25
2016,1,6,14,0,0.0,33.0,2.2,8.0,33.0,30.64,21.11
2016,1,6,14,15,72.5,98.5,2.15,7.5,126.0,163.37,138.0
2016,1,6,14,30,145.0,164.0,2.1,7.0,219.0,299.28,253.63
2016,1,6,14,45,130.5,151.0,2.1,7.0,197.5,273.25,231.4
2016,1,6,15,0,116.0,138.0,2.1,7.0,176.0,247.46,209.78
2016,1,6,15,15,106.5,121.0,2.05,6.5,152.5,219.82,186.71
2016,1,6,15,30,97.0,104.0,2.0,6.0,129.0,192.26,163.2
2016,1,6,15,45,79.5,86.0,1.95,6.0,104.0,158.5,133.4
2016,1,6,16,0,62.0,68.0,1.9,6.0,79.0,125.37,103.69
2016,1,6,16,15,39.5,50.0,1.85,6.0,56.0,81.74,64.68
2016,1,6,16,30,17.0,32.0,1.8,6.0,33.0,47.36,32.8
2016,1,6,16,45,8.5,16.0,1.75,6.0,16.5,20.59,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,124.0,20.0,0.8,5.5,32.5,15.71,2.86
2016,1,7,8,0,248.0,40.0,0.8,6.0,65.0,35.94,21.83
2016,1,7,8,15,342.0,51.0,0.85,6.5,104.0,69.4,41.35
2016,1,7,8,30,436.0,62.0,0.9,7.0,143.0,114.65,73.78
2016,1,7,8,45,524.0,65.0,0.95,7.5,185.5,159.77,109.56
2016,1,7,9,0,612.0,68.0,1.0,8.0,228.0,213.88,155.25
2016,1,7,9,15,651.5,72.5,1.0,8.0,266.5,263.93,200.45
2016,1,7,9,30,691.0,77.0,1.0,8.0,305.0,316.96,247.91
2016,1,7,9,45,760.0,70.0,1.05,8.0,345.0,372.37,296.41
2016,1,7,10,0,829.0,63.0,1.1,8.0,385.0,431.92,347.6
2016,1,7,10,15,607.5,114.5,1.1,8.0,359.5,418.43,340.5
2016,1,7,10,30,386.0,166.0,1.1,8.0,334.0,374.77,307.34
2016,1,7,10,45,239.0,188.0,1.15,8.5,293.5,332.98,273.71
2016,1,7,11,0,92.0,210.0,1.2,9.0,253.0,265.9,217.98
2016,1,7,11,15,62.0,205.0,1.2,9.0,234.5,245.68,201.44
2016,1,7,11,30,32.0,200.0,1.2,9.0,216.0,223.34,182.65
2016,1,7,11,45,32.0,202.5,1.25,9.0,219.0,227.93,186.51
2016,1,7,12,0,32.0,205.0,1.3,9.0,222.0,232.54,190.3
2016,1,7,12,15,118.0,218.5,1.3,9.0,279.0,322.22,265.06
2016,1,7,12,30,204.0,232.0,1.3,9.0,336.0,405.6,332.75
2016,1,7,12,45,102.0,159.5,1.35,9.0,211.5,249.43,206.01
2016,1,7,13,0,0.0,87.0,1.4,9.0,87.0,81.12,63.83
2016,1,7,13,15,0.0,59.0,1.4,9.0,59.0,54.88,41.74
2016,1,7,13,30,0.0,31.0,1.4,9.0,31.0,28.79,19.34
2016,1,7,13,45,112.5,109.0,1.45,9.0,157.5,205.37,173.13
2016,1,7,14,0,225.0,187.0,1.5,9.0,284.0,386.0,321.99
2016,1,7,14,15,219.5,175.5,1.5,8.5,265.0,368.23,307.55
2016,1,7,14,30,214.0,164.0,1.5,8.0,246.0,349.85,293.74
2016,1,7,14,45,211.5,148.5,1.5,8.0,223.5,339.5,285.69
2016,1,7,15,0,209.0,133.0,1.5,8.0,201.0,316.48,267.18
2016,1,7,15,15,452.5,92.5,1.4,7.5,215.0,436.99,369.81
2016,1,7,15,30,696.0,52.0,1.3,7.0,229.0,531.53,446.17
2016,1,7,15,45,643.0,47.0,1.2,6.5,187.5,471.69,395.1
2016,1,7,16,0,590.0,42.0,1.1,6.0,146.0,413.1,344.4
2016,1,7,16,15,498.5,35.0,1.1,5.5,106.0,333.43,274.65
2016,1,7,16,30,407.0,28.0,1.1,5.0,66.0,266.57,208.04
2016,1,7,16,45,203.5,14.0,1.15,4.5,33.0,127.22,20.44
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,18.0,0.35,4.5,22.0,15.97,3.16
2016,1,8,8,0,75.0,36.0,0.3,5.0,44.0,32.14,20.64
2016,1,8,8,15,94.0,54.0,0.3,5.0,68.5,54.93,38.5
2016,1,8,8,30,113.0,72.0,0.3,5.0,93.0,80.32,59.43
2016,1,8,8,45,127.0,89.0,0.3,5.0,118.0,106.3,81.81
2016,1,8,9,0,141.0,106.0,0.3,5.0,143.0,133.93,105.94
2016,1,8,9,15,146.5,122.5,0.3,5.5,166.5,160.2,128.95
2016,1,8,9,30,152.0,139.0,0.3,6.0,190.0,187.06,152.1
2016,1,8,9,45,152.5,153.5,0.3,6.5,209.0,210.55,172.07
2016,1,8,10,0,153.0,168.0,0.3,7.0,228.0,234.0,191.57
2016,1,8,10,15,134.0,180.5,0.35,7.5,236.0,246.04,201.51
2016,1,8,10,30,115.0,193.0,0.4,8.0,244.0,256.35,209.72
2016,1,8,10,45,197.5,198.0,0.45,8.5,290.0,313.79,256.43
2016,1,8,11,0,280.0,203.0,0.5,9.0,336.0,384.14,312.2
2016,1,8,11,15,204.5,215.5,0.5,9.0,314.0,354.02,287.36
2016,1,8,11,30,129.0,228.0,0.5,9.0,292.0,326.08,264.44
2016,1,8,11,45,197.0,227.0,0.55,9.5,326.5,376.84,305.65
2016,1,8,12,0,265.0,226.0,0.6,10.0,361.0,440.14,355.06
2016,1,8,12,15,218.5,230.5,0.6,10.0,341.5,408.92,329.92
2016,1,8,12,30,172.0,235.0,0.6,10.0,322.0,385.32,311.14
2016,1,8,12,45,168.0,232.5,0.6,10.0,316.5,383.87,310.43
2016,1,8,13,0,164.0,230.0,0.6,10.0,311.0,381.82,309.06
2016,1,8,13,15,110.0,216.0,0.6,10.0,270.0,315.33,256.24
2016,1,8,13,30,56.0,202.0,0.6,10.0,229.0,259.31,210.98
2016,1,8,13,45,55.5,192.0,0.65,10.0,217.5,249.1,203.61
2016,1,8,14,0,55.0,182.0,0.7,10.0,206.0,238.79,195.79
2016,1,8,14,15,59.0,171.0,0.7,9.5,195.5,230.52,189.97
2016,1,8,14,30,63.0,160.0,0.7,9.0,185.0,222.09,183.92
2016,1,8,14,45,57.0,146.5,0.7,9.0,167.5,203.01,168.37
2016,1,8,15,0,51.0,133.0,0.7,9.0,150.0,184.09,152.81
2016,1,8,15,15,46.0,116.5,0.7,8.5,130.5,161.94,134.57
2016,1,8,15,30,41.0,100.0,0.7,8.0,111.0,139.87,116.01
2016,1,8,15,45,32.0,83.0,0.75,8.0,90.5,114.7,94.14
2016,1,8,16,0,23.0,66.0,0.8,8.0,70.0,89.83,72.16
2016,1,8,16,15,11.5,48.5,0.8,7.5,50.5,57.63,43.77
2016,1,8,16,30,0.0,31.0,0.8,7.0,31.0,31.95,20.58
2016,1,8,16,45,0.0,15.5,0.8,7.0,15.5,14.39,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,1.75,6.0,15.0,13.92,2.07
2016,1,9,8,0,0.0,30.0,1.8,6.0,30.0,27.53,17.35
2016,1,9,8,15,0.0,46.5,1.8,6.0,46.5,42.52,31.09
2016,1,9,8,30,0.0,63.0,1.8,6.0,63.0,57.84,44.9
2016,1,9,8,45,4.0,79.0,1.8,6.5,80.0,73.66,58.71
2016,1,9,9,0,8.0,95.0,1.8,7.0,97.0,90.07,72.86
2016,1,9,9,15,12.0,109.5,1.8,7.0,113.0,105.65,86.27
2016,1,9,9,30,16.0,124.0,1.8,7.0,129.0,121.74,100.02
2016,1,9,9,45,22.0,138.0,1.8,7.0,146.0,138.62,114.33
2016,1,9,10,0,28.0,152.0,1.8,7.0,163.0,159.51,131.96
2016,1,9,10,15,14.0,124.0,1.75,7.0,129.5,123.53,101.29
2016,1,9,10,30,0.0,96.0,1.7,7.0,96.0,89.79,72.29
2016,1,9,10,45,1.5,127.0,1.7,7.5,128.0,120.75,98.5
2016,1,9,11,0,3.0,158.0,1.7,8.0,160.0,152.54,124.93
2016,1,9,11,15,22.5,183.0,1.65,8.0,194.5,190.45,156.74
2016,1,9,11,30,42.0,208.0,1.6,8.0,229.0,238.41,196.48
2016,1,9,11,45,37.5,207.5,1.55,8.0,227.0,236.96,194.91
2016,1,9,12,0,33.0,207.0,1.5,8.0,225.0,235.21,193.32
2016,1,9,12,15,46.0,214.5,1.45,8.0,238.5,255.04,209.86
2016,1,9,12,30,59.0,222.0,1.4,8.0,252.0,275.56,226.82
2016,1,9,12,45,29.5,180.0,1.35,8.0,195.0,207.36,170.35
2016,1,9,13,0,0.0,138.0,1.3,8.0,138.0,132.4,107.4
2016,1,9,13,15,0.0,79.0,1.2,8.0,79.0,73.55,57.83
2016,1,9,13,30,0.0,20.0,1.1,8.0,20.0,18.56,10.53
2016,1,9,13,45,0.0,71.5,1.05,8.0,71.5,66.54,52.14
2016,1,9,14,0,0.0,123.0,1.0,8.0,123.0,118.9,96.85
2016,1,9,14,15,11.5,136.0,0.9,8.0,140.5,142.79,117.43
2016,1,9,14,30,23.0,149.0,0.8,8.0,158.0,167.89,138.93
2016,1,9,14,45,20.5,136.5,0.75,8.5,144.0,153.53,126.66
2016,1,9,15,0,18.0,124.0,0.7,9.0,130.0,139.31,114.6
2016,1,9,15,15,13.5,109.5,0.7,8.5,113.5,121.46,99.69
2016,1,9,15,30,9.0,95.0,0.7,8.0,97.0,103.84,84.72
2016,1,9,15,45,4.5,78.5,0.7,8.0,79.5,83.9,67.33
2016,1,9,16,0,0.0,62.0,0.7,8.0,62.0,64.07,49.82
2016,1,9,16,15,0.0,45.0,0.65,8.0,45.0,45.96,33.72
2016,1,9,16,30,0.0,28.0,0.6,8.0,28.0,27.12,16.72
2016,1,9,16,45,0.0,14.0,0.55,8.0,14.0,12.99,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,213.0,15.5,1.0,5.5,37.5,11.87,1.08
2016,1,10,8,0,426.0,31.0,1.0,6.0,75.0,30.19,16.04
2016,1,10,8,15,513.0,38.0,1.0,6.0,116.0,69.21,35.28
2016,1,10,8,30,600.0,45.0,1.0,6.0,157.0,119.09,70.57
2016,1,10,8,45,657.5,49.0,1.05,6.5,199.5,168.28,111.43
2016,1,10,9,0,715.0,53.0,1.1,7.0,242.0,222.98,159.66
2016,1,10,9,15,748.5,56.0,1.05,7.0,280.5,274.89,207.44
2016,1,10,9,30,782.0,59.0,1.0,7.0,319.0,328.99,256.65
2016,1,10,9,45,810.0,60.5,1.0,7.5,354.5,381.24,303.07
2016,1,10,10,0,838.0,62.0,1.0,8.0,390.0,434.4,348.85
2016,1,10,10,15,804.0,70.0,0.95,8.5,403.5,465.52,375.94
2016,1,10,10,30,770.0,78.0,0.9,9.0,417.0,491.75,397.95
2016,1,10,10,45,551.5,137.0,0.85,9.5,386.0,461.08,373.58
2016,1,10,11,0,333.0,196.0,0.8,10.0,355.0,408.13,330.57
2016,1,10,11,15,254.5,213.0,0.75,10.0,336.5,390.51,316.42
2016,1,10,11,30,176.0,230.0,0.7,10.0,318.0,359.03,290.68
2016,1,10,11,45,245.5,225.0,0.7,10.5,350.0,416.99,336.79
2016,1,10,12,0,315.0,220.0,0.7,11.0,382.0,468.96,376.88
2016,1,10,12,15,407.5,200.5,0.7,11.0,409.5,533.3,426.84
2016,1,10,12,30,500.0,181.0,0.7,11.0,437.0,590.2,470.55
2016,1,10,12,45,262.0,188.0,0.75,11.0,322.0,414.55,334.68
2016,1,10,13,0,24.0,195.0,0.8,11.0,207.0,211.27,170.15
2016,1,10,13,15,16.0,180.5,0.8,11.0,188.5,190.45,154.19
2016,1,10,13,30,8.0,166.0,0.8,11.0,170.0,169.53,137.1
2016,1,10,13,45,43.0,178.0,0.8,11.0,197.0,222.03,181.44
2016,1,10,14,0,78.0,190.0,0.8,11.0,224.0,265.98,217.96
2016,1,10,14,15,39.0,157.0,0.75,10.5,174.0,197.49,161.65
2016,1,10,14,30,0.0,124.0,0.7,10.0,124.0,122.06,98.6
2016,1,10,14,45,0.0,112.5,0.7,10.0,112.5,110.72,89.47
2016,1,10,15,0,0.0,101.0,0.7,10.0,101.0,99.41,80.07
2016,1,10,15,15,0.0,88.5,0.7,9.5,88.5,86.98,69.72
2016,1,10,15,30,0.0,76.0,0.7,9.0,76.0,74.55,59.2
2016,1,10,15,45,0.0,62.5,0.75,8.5,62.5,60.93,47.43
2016,1,10,16,0,0.0,49.0,0.8,8.0,49.0,47.2,35.38
2016,1,10,16,15,0.0,36.0,0.85,7.5,36.0,33.91,23.54
2016,1,10,16,30,0.0,23.0,0.9,7.0,23.0,21.35,12.12
2016,1,10,16,45,0.0,11.5,0.95,7.0,11.5,10.66,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,9.73,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,19.48,10.59
2016,1,11,8,15,0.0,32.5,0.8,8.0,32.5,30.19,20.35
2016,1,11,8,30,0.0,44.0,0.8,8.0,44.0,40.86,29.94
2016,1,11,8,45,0.0,56.0,0.8,8.5,56.0,51.97,39.75
2016,1,11,9,0,0.0,68.0,0.8,9.0,68.0,63.19,49.47
2016,1,11,9,15,0.0,79.0,0.75,9.0,79.0,73.55,58.41
2016,1,11,9,30,0.0,90.0,0.7,9.0,90.0,83.99,67.29
2016,1,11,9,45,87.0,129.5,0.7,9.5,164.0,161.08,131.21
2016,1,11,10,0,174.0,169.0,0.7,10.0,238.0,243.74,198.5
2016,1,11,10,15,220.5,178.0,0.65,10.0,271.5,284.47,231.44
2016,1,11,10,30,267.0,187.0,0.6,10.0,305.0,334.5,271.63
2016,1,11,10,45,268.0,197.0,0.55,10.5,320.5,358.37,289.83
2016,1,11,11,0,269.0,207.0,0.5,11.0,336.0,381.75,307.4
2016,1,11,11,15,225.0,218.5,0.5,11.0,329.0,370.02,297.88
2016,1,11,11,30,181.0,230.0,0.5,11.0,322.0,362.27,291.38
2016,1,11,11,45,215.5,230.5,0.5,11.5,341.0,393.34,315.69
2016,1,11,12,0,250.0,231.0,0.5,12.0,360.0,435.27,347.46
2016,1,11,12,15,259.0,230.0,0.45,12.0,363.5,448.33,356.96
2016,1,11,12,30,268.0,229.0,0.4,12.0,367.0,460.77,366.24
2016,1,11,12,45,248.5,228.0,0.4,12.5,354.5,450.86,357.94
2016,1,11,13,0,229.0,227.0,0.4,13.0,342.0,428.05,340.36
2016,1,11,13,15,237.5,218.5,0.35,13.0,335.0,428.15,341.01
2016,1,11,13,30,246.0,210.0,0.3,13.0,328.0,439.53,349.72
2016,1,11,13,45,261.5,198.0,0.3,13.0,318.0,439.09,350.26
2016,1,11,14,0,277.0,186.0,0.3,13.0,308.0,437.37,349.97
2016,1,11,14,15,373.0,158.0,0.3,12.5,311.0,475.05,382.0
2016,1,11,14,30,469.0,130.0,0.3,12.0,314.0,522.33,420.05
2016,1,11,14,45,616.5,95.0,0.3,12.0,314.5,585.53,469.28
2016,1,11,15,0,764.0,60.0,0.3,12.0,315.0,630.48,502.69
2016,1,11,15,15,730.0,56.5,0.35,11.5,276.5,585.14,470.61
2016,1,11,15,30,696.0,53.0,0.4,11.0,238.0,539.0,436.97
2016,1,11,15,45,650.0,48.0,0.45,11.0,197.0,483.2,393.18
2016,1,11,16,0,604.0,43.0,0.5,11.0,156.0,428.2,347.91
2016,1,11,16,15,519.5,36.0,0.5,11.0,115.5,351.16,282.68
2016,1,11,16,30,435.0,29.0,0.5,11.0,75.0,279.07,217.21
2016,1,11,16,45,217.5,14.5,0.5,11.0,37.5,138.97,70.67
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
