Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,15,0.0,3.0,2.05,10.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,10.0,6.0,5.72,0.0
2016,1,22,7,45,0.0,19.0,2.0,10.0,19.0,17.64,7.64
2016,1,22,8,0,0.0,32.0,2.0,10.0,32.0,29.49,20.22
2016,1,22,8,15,0.0,48.0,2.0,10.0,48.0,43.98,32.06
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,58.75,45.14
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,73.71,58.14
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,88.85,71.03
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,103.32,83.24
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,118.11,95.6
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,103.14,82.79
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,87.74,69.62
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,161.34,131.48
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,238.46,194.98
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,205.24,166.83
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,163.92,132.03
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,140.39,112.55
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,116.79,92.88
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,82.45,64.2
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,49.3,36.29
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,65.17,49.8
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,81.05,63.29
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,45.11,32.89
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,9.28,2.31
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,39.51,28.22
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,69.82,54.02
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,82.59,64.86
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,96.24,76.46
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,120.64,97.15
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,146.8,119.21
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,103.1,82.65
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,61.39,47.34
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,54.86,41.95
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,48.33,36.44
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,40.87,29.98
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,33.42,23.44
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,25.98,16.82
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,18.54,10.17
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,12.04,4.17
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,5.55,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.86,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,14.3,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,23.68,12.71
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,38.4,28.32
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,75.3,44.78
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,120.69,76.69
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,167.37,116.35
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,216.58,160.09
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,225.78,176.67
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,213.67,172.66
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,164.13,133.86
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,98.17,78.94
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,243.28,201.33
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,403.98,332.4
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,335.94,275.97
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,245.8,200.56
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,232.61,190.13
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,210.88,172.29
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,129.63,104.8
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,51.17,38.29
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,418.25,352.76
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,775.75,626.81
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,789.29,633.21
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,799.62,640.96
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,695.42,563.79
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,578.44,472.07
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,494.16,406.58
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,409.47,338.61
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,432.4,358.97
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,440.66,367.2
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,466.46,390.47
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,501.06,419.93
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,460.72,387.93
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,420.49,355.73
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,452.38,382.64
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,474.06,398.96
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,400.07,335.21
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,330.15,273.06
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,232.49,183.89
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,134.62,49.92
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,51.15,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,14.3,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,22.44,12.19
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,36.22,22.6
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,74.14,41.46
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,121.56,75.0
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,164.97,115.1
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,201.47,150.74
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,245.32,190.06
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,294.91,234.1
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,315.58,255.6
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,324.25,265.49
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,343.53,282.47
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,358.88,295.37
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,371.34,304.94
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,374.01,306.4
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,401.96,328.6
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,439.0,357.21
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,449.22,364.52
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,448.39,363.63
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,531.13,429.11
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,618.57,495.5
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,631.77,504.13
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,643.11,512.26
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,531.31,426.88
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,418.22,338.24
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,420.77,342.71
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,422.35,345.49
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,607.09,496.81
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,757.96,611.73
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,723.39,586.71
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,686.72,561.74
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,643.77,531.1
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,599.54,498.67
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,540.72,451.85
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,487.38,407.29
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,414.99,346.07
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,346.48,285.65
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,256.33,203.81
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,165.89,78.13
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,64.54,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,12.39,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,18.72,9.43
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,31.32,17.3
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,74.45,36.83
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,125.96,72.86
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,177.84,116.36
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,233.83,166.06
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,288.47,215.65
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,344.98,266.06
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,395.85,311.27
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,445.1,353.59
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,494.61,395.05
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,543.45,434.73
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,587.59,468.91
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,630.02,500.78
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,664.49,526.54
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,699.38,551.82
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,728.92,571.07
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,755.55,588.19
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,776.13,602.14
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,793.47,613.97
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,676.71,530.08
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,526.28,415.94
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,683.85,539.55
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,813.16,630.58
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,674.35,531.08
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,506.96,404.59
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,496.64,399.92
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,484.64,392.34
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,603.05,486.53
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,689.38,550.68
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,646.39,519.39
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,602.1,488.01
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,545.54,445.38
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,489.37,400.94
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,422.34,346.42
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,354.34,288.5
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,262.64,207.61
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,172.07,92.6
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,66.78,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,10.96,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,21.92,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,23.67,13.79
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,32.9,18.8
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,77.67,40.62
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,128.97,76.89
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,181.26,120.86
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,238.49,171.81
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,294.19,222.75
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,352.0,274.77
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,405.71,321.83
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,459.5,367.23
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,510.29,409.08
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,558.57,447.5
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,603.19,482.22
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,646.04,514.56
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,684.28,542.59
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,720.03,567.46
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,750.05,585.62
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,777.04,601.33
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,798.02,614.57
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,815.61,625.54
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,766.11,591.32
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,700.73,545.9
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,773.68,599.01
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,832.33,639.01
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,765.03,592.48
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,693.24,543.61
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,680.16,536.43
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,664.21,526.41
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,626.14,499.92
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,586.75,471.8
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,609.47,490.9
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,620.41,499.66
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,563.5,457.43
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,506.91,413.64
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,435.02,356.4
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,372.31,303.12
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,279.0,221.7
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,188.09,112.07
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,73.43,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,10.96,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,21.92,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,23.95,14.13
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,35.33,20.94
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,76.35,40.89
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,126.33,76.13
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,177.23,118.5
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,234.08,168.2
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,288.14,216.25
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,344.64,265.33
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,400.11,312.29
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,457.82,359.42
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,507.63,399.0
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,557.28,436.91
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,557.42,436.68
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,541.47,424.12
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,547.72,428.77
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,551.81,431.0
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,562.58,437.9
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,570.6,442.55
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,530.32,412.21
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,495.58,385.78
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,676.64,523.7
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,835.82,631.94
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,837.43,630.84
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,835.44,630.12
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,763.12,581.99
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,686.05,530.5
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,595.93,465.74
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,500.1,394.79
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,468.69,373.19
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,436.56,349.82
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,405.35,327.78
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,373.55,304.54
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,337.31,276.47
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,300.78,247.14
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,266.8,218.46
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,222.73,180.49
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,169.48,133.21
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,113.48,70.13
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,39.8,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,7.15,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,12.02,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,19.67,10.75
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,33.28,18.58
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,77.85,40.74
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,128.48,76.57
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,154.98,110.24
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,155.17,121.01
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,184.12,145.86
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,213.79,170.73
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,244.76,196.08
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,276.68,221.67
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,278.51,223.57
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,270.63,217.43
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,397.97,319.67
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,543.92,431.49
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,493.56,391.33
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,417.51,332.2
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,431.35,344.42
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,444.58,355.28
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,388.45,310.49
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,317.85,254.19
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,201.83,161.85
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,84.83,65.55
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,73.11,56.09
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,61.43,46.39
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,136.09,109.02
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,217.38,175.14
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,238.62,192.41
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,248.08,200.63
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,247.43,200.96
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,246.21,200.85
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,224.64,184.1
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,203.02,167.08
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,177.61,146.22
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,152.21,124.9
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,123.81,100.69
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,95.68,76.11
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,62.81,46.85
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,26.31,13.02
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,12.13,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.95,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.85,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,4.62,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,7.4,0.64
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,11.11,3.95
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,14.82,7.26
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,18.07,10.1
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,21.33,12.9
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,24.58,15.7
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,27.84,18.48
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,82.19,64.67
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,137.52,110.3
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,233.77,188.59
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,334.17,268.15
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,222.73,178.97
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,94.37,73.29
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,94.86,73.91
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,95.36,74.24
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,100.67,78.58
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,106.04,82.95
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,93.0,72.18
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,80.13,61.57
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,44.65,32.03
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,9.29,2.23
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,9.29,2.24
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,9.28,2.25
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,29.27,19.24
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,49.29,36.19
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,27.86,18.1
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,11.13,3.9
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,15.77,7.91
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,13.91,6.36
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,12.05,4.79
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,10.19,3.2
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,8.33,1.6
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,214.08,180.62
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,380.78,310.98
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,294.16,233.65
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,218.96,151.17
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,85.58,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,12.87,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,23.06,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,25.06,15.66
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,36.38,20.65
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,78.94,41.26
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,129.85,77.86
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,181.19,121.24
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,237.28,171.24
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,291.71,221.43
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,348.13,272.75
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,402.42,320.92
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,457.22,368.1
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,507.05,410.53
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,555.97,451.02
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,485.13,394.62
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,372.21,302.34
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,384.69,312.82
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,396.18,321.64
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,314.6,255.9
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,227.75,184.47
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,238.12,193.27
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,259.28,210.39
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,408.56,333.87
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,562.79,455.35
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,497.29,402.1
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,417.64,338.88
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,408.63,333.0
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,398.95,326.12
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,281.35,231.61
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,167.7,137.0
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,162.51,133.42
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,157.43,129.57
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,141.82,116.79
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,126.41,104.04
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,107.87,88.21
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,89.54,72.33
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,71.59,56.74
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,53.37,40.66
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,36.01,25.1
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,18.57,8.68
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,9.53,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,6.67,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,12.99,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,28.41,18.87
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,44.05,32.22
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,63.82,48.94
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,85.25,67.25
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,107.2,86.27
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,130.21,106.24
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,152.12,125.24
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,174.68,144.63
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,236.04,195.6
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,308.73,255.97
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,292.56,243.22
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,267.08,222.04
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,344.53,286.54
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,431.42,357.08
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,481.49,397.92
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,542.77,447.27
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,490.9,404.14
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,430.53,353.99
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,498.24,410.0
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,558.14,458.73
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,724.88,593.07
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,867.53,698.47
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,870.68,701.6
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,870.12,703.5
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,705.01,580.77
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,510.81,424.35
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,677.11,563.56
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,805.51,662.23
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,776.75,641.04
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,739.01,614.08
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,695.27,582.83
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,650.01,549.6
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,586.12,500.12
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,528.29,452.3
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,456.52,391.02
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,387.93,329.97
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,291.34,242.64
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,203.95,154.03
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,77.8,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,8.1,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,14.83,0.0
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,20.61,12.3
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,36.48,18.73
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,85.58,42.1
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,143.63,84.8
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,200.31,134.04
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,260.58,189.29
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,319.26,244.69
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,379.33,300.62
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,436.23,352.27
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,492.37,401.55
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,545.06,447.09
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,596.53,490.24
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,642.98,528.48
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,687.2,564.03
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,727.09,595.21
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,764.2,621.84
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,793.92,641.61
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,820.04,658.63
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,842.35,674.03
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,861.07,686.9
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,871.48,694.37
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,878.04,699.33
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,879.47,700.33
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,877.14,698.84
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,867.8,692.52
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,854.91,683.86
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,834.55,671.13
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,817.69,661.04
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,789.28,641.21
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,757.95,619.2
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,714.54,588.43
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,669.47,555.83
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,618.18,516.93
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,566.28,475.25
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,496.86,417.9
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,429.74,359.79
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,342.9,282.72
