Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,263.35,201.37
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,122.09,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.91,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.7,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,8.79,2.05
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,13.89,6.46
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,19.93,11.96
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,25.97,17.43
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,32.02,22.84
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,38.07,28.18
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,43.66,33.06
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,49.26,37.89
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,237.24,194.96
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,459.06,373.07
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,345.06,283.9
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,176.86,144.83
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,404.57,336.73
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,645.89,526.23
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,458.42,376.44
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,211.67,172.36
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,259.86,212.87
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,302.8,247.12
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,258.89,211.1
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,205.04,166.98
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,204.23,166.64
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,203.46,166.1
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,335.89,276.34
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,449.44,367.13
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,372.76,304.9
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,283.08,232.32
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,447.86,370.83
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,594.79,487.59
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,677.52,550.97
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,739.78,596.06
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,697.41,565.76
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,653.44,534.95
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,599.91,495.02
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,546.14,452.58
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,477.59,398.48
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,411.37,343.23
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,330.83,272.61
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,253.0,195.94
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,118.12,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,9.53,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,16.21,2.01
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,22.7,14.4
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,39.12,21.55
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,85.74,46.27
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,137.92,84.6
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,190.54,129.51
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,247.27,180.02
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,302.81,230.42
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,360.32,281.54
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,413.72,328.4
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,467.03,373.66
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,518.13,416.17
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,568.48,456.82
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,612.79,490.99
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,657.16,524.15
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,696.03,553.35
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,732.46,579.08
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,763.54,599.29
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,791.64,617.32
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,813.74,631.49
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,832.49,643.4
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,709.51,555.87
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,551.42,435.92
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,510.43,406.15
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,455.31,364.18
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,354.84,285.83
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,229.28,185.01
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,456.93,374.45
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,659.35,530.63
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,426.67,348.9
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,200.27,163.18
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,181.65,149.42
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,153.27,126.25
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,131.85,108.54
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,110.74,90.69
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,87.69,70.8
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,64.86,50.73
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,45.24,33.21
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,24.75,14.61
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,12.06,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,9.53,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,16.1,3.2
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,24.16,15.64
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,41.64,22.76
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,86.95,45.92
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,140.05,84.97
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,193.62,130.73
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,251.0,181.68
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,306.82,231.87
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,364.46,282.53
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,418.85,329.26
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,473.03,374.1
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,523.29,414.37
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,573.22,452.94
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,618.48,486.78
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,661.92,518.26
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,700.73,545.8
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,737.07,569.62
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,767.61,588.7
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,795.12,605.65
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,816.94,618.95
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,835.37,630.1
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,848.37,637.46
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,857.79,642.64
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,758.43,575.44
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,636.9,488.52
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,748.05,572.6
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,835.37,630.79
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,721.99,554.24
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,592.59,463.32
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,583.64,460.81
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,571.44,454.11
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,533.66,428.12
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,495.23,401.16
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,451.57,368.64
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,407.74,334.79
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,353.27,292.22
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,300.65,248.86
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,238.7,195.12
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,181.23,140.96
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,86.12,17.4
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,10.96,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,18.86,6.0
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,26.6,17.94
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,45.41,26.34
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,89.76,49.94
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,142.38,88.88
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,197.66,135.66
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,256.03,186.94
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,312.3,237.58
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,370.67,288.87
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,427.22,337.2
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,485.04,384.79
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,536.37,425.29
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,587.31,463.69
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,633.81,497.79
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,678.46,529.34
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,718.13,557.32
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,755.24,581.32
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,786.47,599.83
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,814.6,616.09
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,837.12,629.67
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,856.17,641.07
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,867.19,646.99
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,874.47,650.72
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,876.47,652.38
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,874.77,651.89
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,767.06,581.57
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,640.15,493.68
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,737.29,568.29
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,815.53,622.47
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,787.17,604.99
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,755.93,586.83
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,714.19,560.23
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,670.72,531.79
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,620.29,497.89
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,569.16,461.34
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,502.23,410.42
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,437.28,358.09
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,351.77,285.67
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,272.86,213.12
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,132.8,46.76
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,10.01,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,18.34,6.64
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,25.39,16.84
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,45.35,24.64
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,91.3,48.45
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,144.71,87.95
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,199.07,134.53
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,257.39,186.55
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,313.47,237.2
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,371.24,288.12
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,426.39,334.86
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,480.9,379.09
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,531.56,420.04
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,581.2,458.78
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,627.21,492.65
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,671.42,524.01
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,709.67,550.62
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,745.29,573.4
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,776.29,592.76
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,804.19,609.92
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,826.34,624.31
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,845.04,636.53
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,857.42,644.66
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,866.14,650.6
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,727.09,556.31
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,554.28,429.27
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,624.62,486.13
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,680.05,529.14
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,602.2,472.15
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,512.56,406.59
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,561.71,447.11
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,591.88,471.97
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,603.53,482.53
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,603.2,483.76
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,553.53,447.29
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,503.87,409.56
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,442.21,361.94
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,382.68,313.62
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,311.79,253.39
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,246.23,193.2
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,119.19,53.29
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,10.01,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,18.21,7.26
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,23.78,15.34
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,44.32,22.27
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,92.14,46.82
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,147.01,87.38
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,203.1,135.35
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,264.18,189.48
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,321.64,241.02
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,380.5,292.46
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,436.38,339.59
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,492.15,384.73
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,544.42,426.98
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,595.53,467.01
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,641.89,501.44
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,686.11,533.27
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,726.41,561.73
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,764.03,586.84
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,795.26,606.28
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,823.23,623.42
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,846.63,638.64
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,866.47,651.59
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,880.09,659.3
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,889.95,664.72
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,893.26,667.26
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,892.76,667.53
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,885.1,663.3
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,873.77,656.87
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,855.16,646.92
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,833.18,634.79
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,803.9,616.47
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,771.94,596.2
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,731.46,570.01
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,689.16,542.04
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,641.85,510.29
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,587.97,472.28
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,521.92,422.52
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,457.68,371.37
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,372.6,300.5
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,293.75,229.99
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,144.0,75.49
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,11.91,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,20.34,9.39
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,26.6,17.77
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,47.62,25.62
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,93.89,50.38
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,149.91,91.95
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,204.41,138.17
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,262.98,189.61
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,319.7,239.87
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,378.31,290.48
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,436.12,338.46
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,495.13,385.62
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,547.15,426.16
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,598.01,464.24
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,645.04,498.68
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,690.08,530.61
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,729.4,557.33
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,766.02,580.59
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,796.97,599.48
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,824.64,616.11
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,847.36,629.68
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,866.55,640.97
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,880.35,648.62
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,890.44,654.04
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,893.33,656.23
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,892.41,656.24
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,884.79,650.89
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,873.51,643.43
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,854.96,631.64
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,833.09,617.85
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,803.43,599.89
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,771.04,580.02
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,731.28,556.71
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,695.89,535.8
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,643.19,502.32
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,589.98,466.87
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,524.13,417.81
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,460.02,367.39
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,376.28,299.05
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,298.63,231.12
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,144.45,82.41
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,11.44,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,19.25,9.1
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,27.44,18.48
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,50.33,26.44
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,98.16,51.9
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,153.47,92.85
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,209.4,140.17
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,269.17,192.43
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,327.47,243.77
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,387.5,295.27
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,445.2,342.79
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,502.72,388.25
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,555.29,428.56
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,606.75,466.41
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,612.93,470.2
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,606.83,464.78
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,690.47,526.1
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,776.58,584.31
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,807.77,602.37
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,835.65,618.9
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,783.13,583.57
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,706.3,530.47
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,653.83,493.12
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,585.85,443.97
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,757.37,571.62
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,898.17,664.41
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,888.66,657.81
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,875.55,651.34
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,822.39,618.55
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,760.22,579.47
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,712.18,549.07
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,659.42,514.35
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,555.73,440.8
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,463.87,372.58
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,422.48,342.63
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,381.18,311.17
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,333.74,273.87
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,287.18,235.63
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,232.01,188.64
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,180.11,142.15
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,90.61,55.02
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,11.91,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,20.04,10.16
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,25.87,17.2
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,52.19,27.63
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,100.33,53.93
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,155.66,95.33
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,211.13,142.45
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,270.35,194.34
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,328.33,245.41
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,387.9,296.5
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,444.11,342.83
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,499.89,386.93
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,551.72,427.91
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,602.46,466.79
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,649.05,501.21
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,693.6,533.26
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,733.45,561.05
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,770.68,585.49
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,803.25,605.5
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,832.76,623.34
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,855.48,637.82
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,874.68,650.12
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,889.37,658.39
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,900.38,664.41
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,902.73,666.26
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,901.27,665.93
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,893.93,661.99
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,882.93,655.88
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,863.99,643.75
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,841.74,629.62
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,793.37,598.93
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,736.67,562.36
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,579.76,454.43
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,412.03,329.08
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,374.08,302.51
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,336.22,273.8
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,293.0,239.69
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,250.31,204.61
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,200.82,162.47
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,163.93,128.74
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,85.09,53.87
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,11.91,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,21.72,11.97
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,27.59,18.83
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,52.74,27.17
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,101.51,53.97
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,157.19,95.6
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,205.8,139.14
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,251.82,181.55
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,317.11,236.1
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,389.77,295.31
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,425.59,326.22
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,452.67,348.76
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,494.18,381.96
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,532.14,411.3
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,567.83,437.43
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,600.55,460.71
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,681.46,519.66
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,761.38,574.32
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,790.94,593.46
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,817.2,611.16
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,778.3,585.68
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,716.58,543.37
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,680.64,517.62
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,628.91,480.31
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,651.4,497.6
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,660.97,505.2
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,659.62,505.3
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,655.97,504.0
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,574.11,446.09
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,506.73,397.57
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,404.58,321.71
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,318.58,255.37
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,230.13,186.0
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,146.81,118.05
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,127.5,102.58
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,108.48,86.8
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,88.94,70.53
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,69.31,53.81
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,50.64,37.62
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,31.49,20.81
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,17.64,7.41
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,4.77,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
