Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,13.82,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,23.49,13.82
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,30.95,21.99
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,56.9,32.11
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,103.13,58.78
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,156.75,99.37
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,210.63,145.31
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,268.46,195.96
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,325.9,246.21
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,383.64,295.41
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,420.91,327.85
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,453.6,355.05
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,493.73,386.46
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,529.82,413.45
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,551.78,429.26
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,564.61,437.94
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,598.31,463.26
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,631.0,487.3
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,663.32,510.18
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,698.35,534.58
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,710.1,542.63
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,723.14,551.74
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,705.49,539.08
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,684.16,524.06
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,698.8,537.05
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,711.1,548.06
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,724.96,560.24
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,741.66,573.94
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,671.93,524.82
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,607.93,479.07
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,597.69,474.47
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,584.38,466.88
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,624.22,500.33
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,644.96,516.98
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,590.59,476.92
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,533.62,433.2
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,469.25,384.0
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,406.91,334.14
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,330.53,270.28
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,259.74,208.23
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,143.72,101.8
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,16.2,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,10.98,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,22.42,13.2
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,28.27,19.63
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,56.98,29.1
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,107.37,57.81
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,164.42,101.61
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,222.18,151.66
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,283.56,206.34
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,343.53,259.74
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,403.35,311.48
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,461.41,360.19
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,519.83,407.23
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,572.46,448.08
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,623.7,486.26
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,671.75,521.27
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,717.7,553.68
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,757.98,580.71
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,795.41,605.25
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,828.67,625.66
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,858.66,643.75
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,881.81,658.49
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,901.27,670.94
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,912.9,679.41
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,920.54,685.55
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,923.55,687.91
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,922.68,687.96
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,915.04,684.75
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,903.63,679.25
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,885.17,671.25
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,863.28,660.85
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,833.25,643.42
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,800.43,623.74
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,760.35,597.83
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,724.57,574.59
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,673.15,539.76
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,620.89,503.21
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,555.41,454.23
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,491.34,403.32
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,410.41,336.16
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,334.56,269.64
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,227.93,167.71
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,109.98,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,10.87,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,22.22,13.26
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,26.62,18.2
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,55.18,27.03
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,105.18,56.09
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,161.45,99.71
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,211.73,146.57
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,254.8,187.82
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,304.79,233.08
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,353.32,275.8
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,383.57,303.33
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,405.8,322.58
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,453.79,360.55
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,504.35,399.5
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,491.47,387.84
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,460.86,362.37
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,457.94,360.03
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,459.23,360.34
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,573.08,449.26
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,697.54,542.19
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,671.71,520.45
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,629.72,488.57
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,776.01,600.14
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,895.13,681.44
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,899.17,682.53
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,899.45,682.64
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,892.72,678.91
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,882.36,672.96
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,865.37,661.97
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,845.01,648.84
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,815.95,630.41
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,784.19,610.05
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,751.2,589.13
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,709.46,561.53
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,656.01,524.27
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,602.16,485.67
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,537.48,436.56
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,474.29,386.05
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,394.24,319.83
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,316.62,252.68
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,174.15,128.09
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,21.92,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,10.77,0.0
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,22.09,13.2
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,26.07,17.55
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,57.71,26.81
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,110.61,57.52
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,171.44,104.6
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,229.59,154.89
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,290.6,208.89
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,350.53,261.94
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,411.48,314.35
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,469.07,362.47
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,526.3,408.49
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,580.21,450.3
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,632.72,489.54
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,680.3,523.95
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,725.63,555.53
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,766.05,582.16
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,803.53,606.6
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,836.38,626.6
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,865.85,644.24
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,889.77,659.42
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,909.95,672.28
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,922.84,680.55
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,931.76,686.47
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,935.19,690.36
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,934.67,691.94
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,926.77,688.57
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,915.07,682.9
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,897.35,672.92
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,876.14,660.73
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,846.05,642.23
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,813.07,621.73
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,773.36,596.71
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,731.59,569.85
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,679.56,535.63
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,632.56,503.99
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,568.19,457.38
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,505.05,408.5
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,425.19,343.52
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,350.18,279.02
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,247.77,185.35
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,146.86,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,59.46,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,11.63,0.0
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,23.93,14.94
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,28.74,19.98
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,61.71,30.29
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,113.14,60.61
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,170.65,105.05
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,228.57,154.92
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,291.0,209.55
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,349.81,260.88
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,409.74,311.5
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,467.12,358.01
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,524.62,402.64
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,577.58,442.37
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,629.13,479.44
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,675.97,512.46
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,720.55,542.78
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,761.24,568.13
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,799.11,591.29
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,831.11,609.22
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,859.77,624.89
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,882.75,638.95
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,902.05,650.82
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,916.0,658.21
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,926.1,663.36
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,929.44,665.76
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,928.87,665.99
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,921.63,662.27
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,910.59,656.41
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,892.86,646.49
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,871.66,634.51
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,843.42,618.91
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,812.18,601.31
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,773.13,578.49
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,731.97,553.8
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,681.98,523.03
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,631.03,490.4
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,574.25,451.96
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,512.69,406.21
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,435.2,345.27
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,362.27,284.15
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,200.86,149.11
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,39.71,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,14.3,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,16.5,2.11
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,31.78,21.63
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,47.82,36.77
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,66.63,50.46
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,88.89,68.7
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,112.6,88.4
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,136.03,107.92
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,160.3,128.0
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,142.97,114.54
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,119.87,95.71
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,200.11,161.17
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,290.66,233.55
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,220.92,177.29
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,144.45,114.46
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,152.47,121.0
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,160.62,127.49
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,166.0,131.72
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,171.47,136.06
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,176.64,140.18
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,181.89,144.37
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,183.22,145.43
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,184.58,146.56
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,182.1,144.59
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,179.6,142.65
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,398.29,322.31
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,614.74,489.94
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,737.14,585.53
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,847.98,667.78
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,773.66,615.36
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,692.89,557.79
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,706.67,570.68
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,709.33,573.94
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,474.65,391.7
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,225.89,185.6
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,201.59,166.46
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,177.51,146.55
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,148.98,122.74
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,120.74,98.65
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,90.89,72.48
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,56.45,42.25
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,34.28,22.21
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,12.06,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,6.2,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,17.54,4.52
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,34.03,24.14
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,50.47,39.81
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,71.02,54.79
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,95.11,74.6
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,121.05,96.3
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,146.51,117.51
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,173.62,140.12
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,140.09,113.45
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,98.59,79.09
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,94.07,74.98
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,89.46,70.76
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,57.7,43.74
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,26.02,16.69
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,216.38,177.14
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,416.15,335.0
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,395.79,316.78
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,363.38,290.5
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,373.3,298.3
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,383.05,305.7
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,373.35,297.91
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,362.9,289.67
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,354.01,282.83
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,344.71,275.67
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,429.82,344.07
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,503.13,401.62
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,572.84,456.72
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,627.02,499.77
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,755.4,598.71
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,852.34,666.56
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,820.8,644.58
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,786.64,622.24
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,627.08,506.97
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,456.05,374.7
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,542.84,447.12
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,606.96,497.52
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,541.05,446.41
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,476.95,395.77
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,398.73,330.83
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,325.63,267.09
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,225.39,176.91
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,127.18,37.35
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,47.97,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,13.06,2.93
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,26.85,18.0
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,32.3,23.52
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,68.39,36.49
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,93.66,62.68
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,86.77,69.74
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,102.22,82.73
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,117.81,95.56
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,109.81,88.51
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,101.36,81.14
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,113.64,91.08
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,126.0,100.95
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,255.56,207.75
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,391.89,315.73
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,444.61,355.6
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,495.19,393.8
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,533.19,422.61
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,572.15,451.93
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,582.8,459.15
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,591.39,465.04
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,628.05,492.69
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,664.8,519.83
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,609.98,477.67
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,539.28,424.17
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,604.0,475.73
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,655.25,515.8
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,644.81,508.45
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,632.58,500.52
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,751.69,593.27
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,839.9,655.75
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,546.64,440.56
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,230.27,186.2
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,397.64,328.61
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,540.13,441.85
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,491.58,402.84
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,443.78,365.65
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,391.66,324.86
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,340.56,283.4
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,279.74,232.18
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,222.62,182.25
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,152.05,118.82
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,71.62,26.65
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,26.26,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,9.53,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,20.46,9.18
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,32.57,23.55
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,44.14,34.78
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,76.33,51.03
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,116.95,80.12
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,161.2,116.41
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,204.5,153.51
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,250.94,193.65
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,298.66,234.88
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,347.89,276.24
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,371.27,296.45
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,381.87,305.09
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,464.2,368.97
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,559.19,439.89
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,563.02,438.99
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,559.23,432.8
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,624.42,481.78
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,697.64,534.45
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,720.34,548.1
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,740.2,560.35
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,745.0,564.02
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,750.54,568.35
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,772.95,585.15
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,789.89,598.12
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,869.68,653.42
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,932.53,695.11
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,924.37,690.65
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,912.52,685.06
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,894.51,676.73
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,873.13,666.19
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,845.92,650.42
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,822.58,637.21
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,782.38,613.05
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,740.09,586.95
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,690.73,553.83
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,640.15,518.77
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,576.14,473.19
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,513.21,424.81
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,433.12,359.71
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,357.64,294.82
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,264.45,210.68
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,169.57,84.54
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,65.55,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,10.48,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,17.88,8.03
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,26.51,18.14
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,34.04,25.46
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,76.08,39.99
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,128.9,74.43
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,187.58,122.06
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,246.61,174.37
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,309.09,230.54
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,369.15,284.37
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,431.04,338.1
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,489.01,387.01
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,546.79,433.97
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,600.78,477.22
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,653.42,518.12
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,701.68,553.65
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,747.77,585.94
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,789.3,613.38
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,828.0,638.52
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,860.78,658.88
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,890.19,676.87
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,913.86,691.39
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,933.83,703.47
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,947.7,712.53
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,957.64,719.23
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,960.85,722.66
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,960.08,723.72
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,952.13,720.22
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,940.38,714.39
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,922.24,704.86
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,900.57,693.03
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,869.86,675.22
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,836.31,655.18
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,796.33,630.09
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,760.66,607.68
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,707.63,572.34
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,653.76,535.26
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,589.01,487.03
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,525.28,436.24
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,447.16,371.63
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,373.14,307.21
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,279.46,223.06
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,184.96,104.07
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,71.86,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,17.16,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,20.49,10.57
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,27.78,19.18
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,32.43,23.87
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,77.03,39.32
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,130.63,74.6
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,189.75,122.71
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,249.07,175.29
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,311.21,230.89
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,372.72,285.36
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,433.62,337.72
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,491.72,385.72
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,549.49,431.57
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,603.34,473.63
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,655.8,513.17
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,703.49,547.57
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,748.92,578.54
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,790.07,605.8
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,828.36,630.88
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,860.84,651.53
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,889.92,669.87
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,913.5,684.99
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,933.38,697.79
