Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,945.7,706.68
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,954.04,713.23
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,957.18,715.68
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,956.38,715.8
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,949.91,712.41
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,939.63,706.73
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,921.97,697.62
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,900.78,686.27
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,871.64,668.28
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,839.47,648.2
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,758.04,593.72
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,674.86,536.9
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,669.81,535.09
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,662.67,530.58
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,599.03,485.17
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,536.21,437.33
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,457.84,374.99
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,383.51,312.41
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,284.84,226.24
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,198.13,120.59
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,77.16,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,20.02,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,23.19,13.14
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,30.6,21.63
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,35.58,26.6
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,82.87,43.19
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,137.64,79.27
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,198.15,127.85
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,258.79,180.5
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,322.75,236.48
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,368.45,278.44
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,409.98,315.48
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,486.43,376.17
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,567.02,437.44
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,621.53,477.93
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,674.48,516.08
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,723.15,549.94
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,769.49,580.23
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,810.75,605.62
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,848.99,628.72
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,881.69,647.76
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,910.88,664.46
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,934.06,677.56
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,953.42,688.4
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,966.16,696.21
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,974.88,701.77
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,977.8,702.99
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,976.7,702.08
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,967.62,695.97
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,954.68,687.74
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,935.94,678.15
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,913.64,666.53
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,883.55,649.97
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,850.46,631.42
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,809.22,608.34
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,772.35,587.72
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,719.64,556.16
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,665.95,522.64
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,601.09,479.83
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,537.18,433.46
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,455.46,369.65
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,378.34,305.63
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,286.47,225.63
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,196.04,125.01
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,75.7,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,20.02,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,23.09,13.63
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,29.5,20.86
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,33.95,25.27
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,79.97,42.32
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,134.56,79.74
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,192.05,126.42
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,249.6,176.35
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,310.49,229.2
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,369.29,279.96
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,429.27,329.87
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,486.57,375.12
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,543.47,417.96
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,596.7,457.6
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,648.73,494.96
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,695.51,528.14
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,740.15,558.45
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,780.08,584.07
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,817.26,607.66
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,848.73,627.37
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,876.92,644.96
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,899.75,659.11
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,919.02,671.11
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,933.56,680.05
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,944.35,686.82
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,947.87,690.66
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,947.54,692.34
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,940.28,688.54
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,929.25,682.57
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,910.74,673.21
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,888.81,661.75
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,859.85,645.43
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,827.95,627.03
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,787.73,602.06
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,751.99,579.91
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,699.96,545.53
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,647.11,509.8
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,583.61,467.07
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,521.1,421.28
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,443.42,361.1
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,374.83,304.28
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,280.85,222.94
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,194.34,130.38
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,74.45,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,7.63,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,12.93,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,22.25,13.05
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,31.07,22.06
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,37.16,27.95
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,84.11,46.52
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,134.24,80.58
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,190.27,125.61
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,246.35,173.91
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,307.28,226.22
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,364.47,274.69
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,423.13,322.68
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,479.17,366.59
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,535.28,408.69
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,586.53,446.43
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,636.71,482.1
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,682.29,513.54
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,728.06,543.89
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,767.19,568.68
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,803.71,591.61
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,834.64,610.32
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,862.5,627.13
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,718.59,530.01
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,532.58,396.27
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,744.23,553.55
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,930.65,674.28
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,932.98,673.07
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,931.54,672.76
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,804.15,592.51
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,644.28,482.77
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,778.95,582.88
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,872.43,643.63
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,848.8,629.09
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,815.13,609.65
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,774.58,587.56
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,732.05,563.44
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,678.51,529.62
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,624.45,494.25
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,564.89,453.3
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,503.03,407.54
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,429.3,349.2
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,359.66,291.04
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,267.74,212.04
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,184.3,127.05
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,69.49,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,10.96,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,20.23,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,26.95,17.29
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,36.35,26.82
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,46.15,36.04
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,90.09,54.6
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,137.37,87.89
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,189.68,130.19
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,237.74,170.88
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,291.03,216.52
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,335.78,257.86
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,367.73,286.87
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,428.3,334.99
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,493.93,385.97
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,565.23,440.43
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,642.21,497.64
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,688.45,530.57
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,732.74,561.68
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,772.72,588.09
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,810.19,612.46
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,768.33,581.36
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,706.6,534.56
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,635.13,482.72
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,556.22,424.19
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,651.9,496.9
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,750.21,567.46
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,768.84,581.41
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,784.96,594.83
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,740.41,563.83
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,693.9,531.71
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,707.1,545.34
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,715.66,555.08
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,680.16,530.53
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,643.45,505.35
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,591.54,468.96
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,539.8,432.03
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,590.36,473.87
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,619.88,497.38
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,560.1,453.31
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,497.95,405.88
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,424.07,346.94
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,354.36,288.48
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,262.64,209.66
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,180.68,128.65
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,67.4,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,8.58,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,14.52,0.0
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,22.8,14.04
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,30.66,21.91
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,37.17,28.13
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,89.01,47.23
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,142.12,84.36
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,200.49,132.37
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,258.32,183.0
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,319.43,236.55
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,380.27,289.65
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,440.26,340.55
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,496.98,386.62
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,553.32,430.6
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,605.9,470.18
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,657.09,507.34
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,704.18,541.07
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,749.02,571.15
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,789.22,597.28
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,826.63,621.34
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,857.47,640.9
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,884.93,658.25
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,907.79,672.64
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,927.05,684.81
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,939.01,693.48
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,947.13,699.93
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,950.34,702.38
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,949.72,702.59
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,943.54,700.47
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,933.57,696.08
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,915.32,686.68
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,893.64,675.14
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,865.53,658.97
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,834.46,640.67
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,801.66,620.52
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,759.63,593.63
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,709.6,560.26
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,658.49,525.31
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,595.61,482.22
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,533.58,436.02
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,459.85,377.26
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,389.62,318.26
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,301.54,242.04
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,219.77,160.69
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,84.03,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,10.01,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,16.59,1.25
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,28.82,19.49
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,40.56,30.92
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,53.62,43.13
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,96.57,61.27
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,139.63,91.78
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,188.04,131.45
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,233.36,175.01
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,271.54,211.37
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,334.11,262.13
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,408.73,322.78
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,422.63,336.18
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,414.98,330.49
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,461.18,366.78
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,509.57,403.63
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,495.38,390.31
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,465.76,365.44
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,477.87,374.39
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,488.66,381.9
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,564.1,438.39
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,634.52,489.5
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,616.6,474.84
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,595.69,458.88
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,641.54,494.09
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,687.28,528.17
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,825.33,630.18
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,940.23,706.58
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,806.15,615.39
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,649.23,501.93
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,619.79,483.55
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,589.23,462.71
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,655.78,516.0
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,706.78,556.05
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,568.41,453.15
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,432.24,349.1
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,393.64,321.19
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,354.73,291.45
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,311.45,257.62
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,269.39,223.72
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,223.66,185.34
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,179.38,147.01
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,120.74,96.0
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,73.3,52.0
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,27.83,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,9.53,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,15.87,4.58
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,23.58,15.19
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,30.92,22.37
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,46.39,28.26
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,97.24,52.15
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,151.55,91.68
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,210.91,141.49
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,269.89,193.37
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,331.95,247.58
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,393.66,300.69
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,454.28,350.97
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,511.68,396.07
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,568.61,438.65
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,621.64,477.92
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,673.19,514.74
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,719.69,546.78
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,763.7,574.51
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,803.28,598.89
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,839.99,621.08
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,872.42,640.04
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,901.63,656.83
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,924.7,669.87
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,944.1,680.7
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,958.48,688.26
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,969.01,693.61
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,971.67,696.68
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,970.37,697.61
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,962.42,694.61
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,950.65,689.43
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,932.47,677.96
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,910.79,664.45
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,878.99,644.53
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,844.52,622.95
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,803.94,600.64
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,767.91,580.91
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,712.04,545.79
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,655.83,509.55
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,592.85,467.62
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,530.77,422.7
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,455.28,365.18
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,380.9,305.36
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,289.44,228.76
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,208.34,154.92
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,95.97,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,10.01,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,16.66,6.08
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,25.57,16.81
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,32.68,23.7
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,47.92,27.38
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,100.88,52.88
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,156.65,93.38
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,217.23,143.84
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,278.08,197.22
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,343.42,254.06
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,403.98,306.5
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,465.14,357.76
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,523.65,404.98
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,581.98,450.38
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,636.1,491.49
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,688.61,530.16
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,736.71,564.04
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,782.44,593.69
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,823.17,619.97
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,860.91,644.07
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,893.85,664.87
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,923.35,683.4
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,946.98,698.15
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,966.82,710.59
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,980.42,717.85
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,990.03,722.76
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,993.78,726.87
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,993.5,728.67
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,986.01,724.75
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,974.6,718.57
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,956.99,709.89
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,935.73,698.96
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,906.25,681.37
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,873.72,661.76
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,833.24,637.78
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,790.46,611.83
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,740.38,579.07
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,695.15,549.05
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,632.23,506.34
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,569.88,461.24
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,495.05,402.98
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,423.59,344.27
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,330.69,265.72
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,247.11,188.62
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,115.8,5.38
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,10.48,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,18.99,8.74
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,25.36,16.88
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,31.52,22.91
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,49.13,27.18
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,102.6,54.07
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,158.53,95.52
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,218.96,146.53
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,279.11,199.46
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,343.21,254.97
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,403.33,306.44
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,464.06,356.55
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,521.7,402.89
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,578.72,447.09
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,632.29,487.6
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,684.34,525.75
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,731.57,558.92
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,776.42,587.93
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,766.33,579.78
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,736.32,556.16
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,760.44,573.81
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,779.09,586.99
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,875.39,653.34
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,957.48,705.49
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,869.97,647.38
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,756.46,568.44
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,753.27,568.98
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,747.83,566.59
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,759.13,576.69
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,766.97,584.3
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,747.19,572.69
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,725.06,559.72
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,654.33,509.28
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,571.8,449.9
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,535.65,425.62
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,498.58,399.66
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,505.33,407.04
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,493.93,400.21
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,437.63,357.18
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,383.39,314.79
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,327.28,269.79
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,273.35,224.62
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,206.65,167.09
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,145.78,111.74
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,69.06,12.05
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,12.39,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,20.3,10.34
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,33.45,23.96
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,46.05,35.79
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,66.82,47.32
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,105.05,71.83
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,145.1,102.58
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,188.42,138.06
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,222.54,168.92
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,250.71,193.81
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,265.28,207.13
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,273.63,214.48
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,334.79,261.41
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,407.22,315.77
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,451.57,348.45
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,498.1,382.48
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,570.39,436.16
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,644.72,490.2
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,634.56,480.74
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,609.17,461.47
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,627.93,476.52
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,645.74,490.34
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,619.49,471.46
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,578.14,442.17
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,640.73,489.71
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,691.84,527.72
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,690.72,527.57
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,687.76,526.85
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,660.13,507.34
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,631.29,487.15
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,624.48,483.58
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,615.6,478.3
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,489.52,384.67
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,381.6,302.18
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,299.75,239.69
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,232.95,186.96
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,322.19,262.12
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,401.58,325.8
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,357.58,291.54
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,314.07,257.85
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,265.94,218.67
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,219.09,179.16
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,164.05,131.84
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,112.76,85.84
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,52.79,14.29
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
