Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,12.97,4.9
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,25.06,16.64
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,37.17,27.96
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,49.93,37.71
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,62.65,48.65
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,75.92,59.81
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,89.29,70.84
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,112.38,89.74
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,135.84,108.6
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,128.56,102.23
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,120.77,95.57
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,148.46,117.77
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,176.75,140.02
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,181.57,143.49
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,186.4,147.08
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,216.63,170.97
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,247.67,195.17
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,256.15,201.45
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,264.67,207.89
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,212.61,166.93
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,160.18,125.32
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,149.42,117.05
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,138.57,108.51
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,123.68,96.53
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,108.79,84.52
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,106.41,82.67
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,104.03,80.8
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,166.65,132.02
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,231.86,184.12
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,140.15,110.56
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,53.06,39.02
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,87.24,67.77
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,123.83,98.15
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,102.47,80.83
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,81.24,63.5
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,66.53,51.31
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,52.06,39.16
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,45.06,33.29
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,38.07,27.33
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,30.62,20.89
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,23.18,14.36
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,16.21,8.21
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,9.26,2.02
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,4.62,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,6.2,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,12.04,4.31
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,23.66,15.35
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,35.3,26.17
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,47.41,35.38
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,59.25,45.53
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,71.59,56.01
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,84.02,66.41
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,66.07,50.98
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,47.41,34.99
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,27.87,18.23
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,8.36,1.5
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,46.51,33.87
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,84.82,65.69
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,57.74,42.86
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,30.71,20.15
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,61.03,45.3
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,91.45,70.13
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,93.83,71.96
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,96.22,73.85
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,182.17,143.62
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,270.98,213.95
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,282.8,223.47
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,294.81,233.46
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,222.88,176.48
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,151.39,118.97
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,148.17,116.78
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,144.94,114.47
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,184.24,146.81
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,224.71,179.82
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,156.27,124.36
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,89.62,69.52
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,49.78,36.42
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,10.21,3.03
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,22.29,13.39
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,34.38,23.81
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,31.11,21.1
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,27.85,18.37
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,24.12,15.22
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,20.4,12.03
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,16.22,8.4
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,12.04,4.74
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,8.33,1.46
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,4.62,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,2.31,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,13.87,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,27.45,17.65
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,36.48,27.09
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,46.36,36.56
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,69.64,43.06
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,119.42,71.75
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,160.85,114.7
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,178.91,139.95
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,247.13,188.66
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,350.25,269.39
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,297.42,236.87
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,197.99,159.97
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,286.9,231.9
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,383.99,308.17
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,273.45,220.21
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,144.06,114.32
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,165.76,132.0
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,187.91,149.48
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,414.22,332.12
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,638.66,501.02
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,661.62,515.6
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,683.41,531.18
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,723.73,561.08
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,755.22,584.54
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,765.39,591.9
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,773.42,598.06
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,772.0,598.15
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,768.22,596.75
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,876.36,677.91
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,958.28,734.38
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,839.6,654.45
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,703.48,557.12
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,650.9,520.22
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,585.53,472.42
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,562.77,458.24
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,550.9,451.51
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,355.81,295.37
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,154.03,125.89
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,131.7,107.92
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,109.73,89.48
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,87.56,70.44
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,65.34,51.06
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,45.83,33.87
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,26.01,16.26
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,12.98,2.37
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,12.22,0.0
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,24.74,15.86
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,33.32,24.66
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,41.48,32.59
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,67.62,40.42
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,117.59,70.4
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,166.27,108.06
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,223.85,158.02
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,266.1,204.6
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,288.06,230.77
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,340.62,275.27
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,397.83,322.91
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,443.98,360.64
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,491.01,398.19
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,315.35,259.34
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,109.24,86.96
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,198.65,161.44
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,297.17,240.22
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,519.41,420.56
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,759.46,602.04
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,506.98,408.45
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,203.3,162.84
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,415.57,336.94
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,631.55,501.94
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,801.58,633.92
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,963.35,750.04
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,670.9,536.55
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,334.21,268.49
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,257.46,208.75
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,195.21,158.19
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,181.65,147.41
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,168.11,136.46
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,215.47,176.75
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,277.6,228.55
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,247.14,203.74
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,205.46,169.73
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,116.57,95.21
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,35.29,25.16
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,30.63,21.26
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,25.97,17.27
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,215.55,185.93
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,369.02,312.68
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,279.05,232.77
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,199.39,160.6
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,97.06,57.88
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,12.53,0.0
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,25.49,16.64
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,31.78,23.17
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,37.82,29.02
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,68.31,37.72
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,125.42,72.92
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,181.48,117.3
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,241.93,169.7
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,301.24,222.93
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,362.5,277.11
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,422.03,328.92
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,482.18,379.41
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,538.49,424.71
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,593.43,467.19
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,645.32,506.88
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,693.96,543.12
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,701.18,546.25
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,691.69,537.24
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,698.61,541.99
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,702.62,544.13
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,624.55,485.14
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,535.6,417.03
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,638.99,496.67
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,746.44,574.7
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,639.68,493.99
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,526.6,408.73
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,458.37,359.82
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,401.88,317.76
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,362.1,287.9
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,322.01,257.17
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,336.7,270.03
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,351.21,282.46
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,448.88,363.01
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,541.0,436.94
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,509.95,414.21
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,477.73,391.31
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,318.12,263.47
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,159.57,130.77
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,137.54,113.11
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,115.82,94.96
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,93.85,76.11
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,72.04,57.07
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,52.08,39.48
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,31.58,21.21
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,15.31,5.11
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,12.38,0.39
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,25.21,16.41
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,31.5,22.82
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,37.52,28.66
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,53.22,33.38
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,53.93,41.47
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,64.2,50.26
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,74.3,58.78
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,116.83,94.3
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,160.34,129.76
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,189.26,152.6
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,220.29,176.94
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,234.25,187.33
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,248.07,197.55
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,264.73,210.2
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,281.58,222.86
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,332.6,261.9
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,386.27,301.94
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,420.59,327.39
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,464.43,359.7
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,483.36,372.56
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,502.31,385.59
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,428.53,330.51
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,362.1,280.38
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,444.24,343.71
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,541.1,414.65
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,528.81,404.62
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,515.69,395.15
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,484.25,372.55
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,438.21,339.32
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,372.8,290.68
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,307.7,241.26
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,281.49,221.91
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,255.26,202.05
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,276.72,220.87
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,297.06,238.43
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,231.52,186.22
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,158.6,127.21
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,136.24,109.53
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,114.24,91.57
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,92.96,73.93
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,71.75,55.93
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,51.8,38.65
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,31.35,20.72
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,17.17,6.76
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,12.69,2.0
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,25.93,17.01
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,31.75,22.89
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,37.34,28.27
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,71.95,38.28
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,128.97,74.19
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,185.16,118.97
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,245.51,171.19
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,304.85,224.14
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,366.1,277.99
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,425.82,329.76
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,487.01,380.98
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,543.05,426.17
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,598.12,469.07
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,581.3,455.03
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,530.67,414.56
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,657.59,512.29
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,788.47,605.89
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,712.56,546.86
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,598.03,458.22
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,614.1,470.93
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,629.2,481.66
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,649.02,495.44
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,667.97,508.47
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,667.47,508.02
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,665.42,506.77
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,688.55,524.29
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,710.12,540.38
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,841.58,636.81
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,945.09,704.47
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,772.2,586.64
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,592.48,455.79
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,618.89,479.73
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,654.0,506.98
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,621.02,484.73
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,586.24,461.66
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,352.89,284.38
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,118.52,93.43
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,102.77,81.58
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,86.99,68.71
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,70.62,55.06
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,54.16,41.02
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,38.69,27.55
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,24.13,14.72
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,13.91,4.71
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.81,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,6.48,0.27
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,8.33,1.66
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,10.19,3.29
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,12.05,4.9
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,13.91,6.49
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,28.79,19.32
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,43.69,32.0
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,56.76,43.03
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,69.84,53.99
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,108.3,86.01
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,146.91,117.57
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,80.95,62.6
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,14.88,6.97
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,129.55,103.08
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,247.05,198.46
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,302.07,242.5
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,353.72,283.54
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,217.0,174.17
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,78.39,60.14
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,270.57,219.05
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,471.12,375.81
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,524.89,416.74
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,567.47,449.77
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,600.86,476.68
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,647.11,512.86
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,331.27,270.11
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,30.72,20.35
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,40.5,28.87
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,50.28,37.31
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,86.71,68.29
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,125.46,101.04
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,125.97,101.86
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,126.68,102.97
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,135.0,110.44
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,144.01,118.51
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,124.83,102.63
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,105.84,86.69
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,85.67,69.35
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,65.35,51.58
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,47.13,35.46
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,28.8,19.07
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,16.23,6.9
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,12.98,4.07
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,26.0,17.54
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,42.15,32.73
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,57.88,47.4
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,76.02,60.89
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,94.57,76.7
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,111.89,91.16
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,129.77,105.93
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,135.73,110.52
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,141.14,114.55
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,151.56,122.87
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,162.14,131.29
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,191.92,155.21
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,222.73,179.62
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,230.3,185.31
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,237.74,190.96
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,309.05,248.07
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,380.19,303.73
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,269.95,216.29
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,152.86,121.39
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,194.49,155.59
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,237.0,189.73
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,254.82,203.85
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,272.93,218.26
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,238.11,190.49
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,203.11,162.5
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,198.09,158.65
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,193.02,154.7
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,224.93,180.58
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,257.62,206.75
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,257.73,207.51
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,257.87,208.46
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,271.67,220.22
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,272.5,221.58
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,210.91,171.68
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,163.42,132.68
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,105.01,84.22
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,50.2,37.75
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,43.67,32.36
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,37.14,26.84
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,30.16,20.78
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,23.18,14.64
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,17.14,9.25
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,11.11,3.83
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,6.48,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.91,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.86,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,12.05,3.74
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,21.34,13.24
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,34.37,25.37
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,47.32,37.35
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,60.81,47.14
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,74.44,58.69
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,88.19,70.24
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,102.04,81.71
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,92.68,73.53
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,82.84,65.01
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,62.36,47.54
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,41.86,30.06
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,27.9,18.14
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,13.95,6.23
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,91.25,71.32
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,169.26,135.2
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,175.17,139.62
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,181.16,144.35
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,190.12,151.45
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,199.18,158.64
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,242.76,193.15
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,287.37,227.8
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,227.83,180.9
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,168.21,133.39
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,213.4,170.18
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,259.68,207.14
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,238.38,190.07
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,216.95,173.08
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,210.42,168.08
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,203.87,163.03
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,215.98,173.16
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,228.37,183.48
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,160.55,128.64
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,94.56,74.26
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,73.11,56.56
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,52.09,38.95
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,34.84,24.36
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,17.63,9.61
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,15.3,7.67
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,12.98,5.7
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,10.65,3.67
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,8.33,1.63
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,6.01,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.7,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.85,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,11.44,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,24.3,14.12
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,36.19,26.66
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,48.68,38.56
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,60.61,49.73
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,99.27,68.95
