Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,143.45,101.49
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,185.15,135.28
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,231.42,174.95
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,278.74,217.0
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,325.4,257.57
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,364.55,291.6
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,397.86,319.62
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,467.39,374.97
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,548.38,438.11
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,576.45,459.07
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,600.79,476.75
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,602.73,475.48
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,591.07,463.92
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,617.16,483.18
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,642.41,501.29
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,726.7,564.71
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,808.04,624.31
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,807.99,622.83
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,804.64,620.01
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,798.13,614.71
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,788.89,607.57
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,885.95,680.37
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,970.53,737.66
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,904.95,693.03
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,825.93,639.0
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,776.83,606.21
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,726.77,571.74
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,795.36,627.0
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,850.2,667.27
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,806.52,638.51
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,761.18,609.15
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,709.44,573.82
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,656.88,537.04
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,592.02,488.57
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,528.46,439.47
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,455.71,381.48
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,386.36,323.91
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,298.37,248.6
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,222.19,180.98
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,125.07,93.0
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,16.2,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,13.34,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,22.86,13.6
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,33.92,24.96
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,39.3,30.34
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,44.5,35.28
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,90.1,50.96
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,144.6,88.07
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,203.92,137.38
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,264.0,190.26
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,323.41,243.35
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,385.4,297.65
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,445.51,349.06
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,506.2,399.04
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,563.67,445.1
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,619.77,488.6
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,671.81,527.81
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,722.24,564.6
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,768.74,594.93
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,813.01,622.57
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,852.16,648.13
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,888.39,671.56
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,919.19,690.0
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,946.64,706.17
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,968.35,719.9
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,986.38,731.38
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,998.83,740.34
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,1007.43,747.03
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,1009.62,748.86
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,1007.9,748.41
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,1000.21,744.31
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,988.7,737.94
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,969.73,726.85
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,947.25,713.62
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,917.54,696.42
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,884.79,677.07
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,844.99,653.15
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,802.92,627.31
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,760.41,600.66
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,709.78,567.44
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,649.13,525.39
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,588.78,481.74
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,518.03,427.13
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,449.85,371.92
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,369.34,303.88
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,292.79,236.23
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,194.35,146.17
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,99.29,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,7.15,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,11.97,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,21.24,12.48
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,30.02,21.45
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,34.35,25.77
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,39.71,30.81
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,93.78,50.88
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,150.67,89.9
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,208.98,138.27
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,270.96,192.59
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,332.24,247.02
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,395.35,301.85
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,457.88,354.1
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,518.61,402.84
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,576.91,448.17
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,634.44,491.16
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,687.39,529.34
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,738.62,565.03
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,785.21,595.32
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,829.34,623.44
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,868.69,648.47
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,905.02,671.37
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,936.46,689.68
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,964.44,705.71
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,986.51,719.29
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,1004.8,730.62
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,1018.76,739.36
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,1028.79,745.83
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,1030.52,747.3
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,1028.23,746.52
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,1019.97,742.21
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,1007.81,735.67
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,988.01,724.44
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,964.63,711.07
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,934.54,693.42
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,901.37,673.74
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,861.1,649.55
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,818.54,623.56
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,774.1,596.65
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,721.61,563.4
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,660.23,522.76
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,599.11,480.53
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,527.21,426.54
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,457.98,371.97
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,373.42,303.01
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,300.12,239.64
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,200.18,150.22
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,104.68,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,39.07,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,7.15,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,11.83,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,20.16,11.62
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,30.66,21.76
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,35.07,26.1
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,43.09,33.47
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,95.63,49.86
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,154.04,90.5
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,213.68,140.02
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,276.69,194.86
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,341.59,251.02
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,404.93,304.26
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,465.85,354.21
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,526.87,402.04
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,584.75,445.46
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,641.6,486.2
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,695.03,522.85
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,746.65,556.53
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,793.67,584.24
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,838.11,609.74
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,877.51,633.63
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,913.81,655.43
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,945.12,673.72
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,972.9,689.89
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,994.67,703.81
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,1012.6,715.62
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,1024.18,723.78
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,1031.76,729.78
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,1033.87,731.46
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,1031.97,730.94
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,1023.12,727.61
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,1010.37,722.1
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,990.44,712.45
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,966.92,700.67
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,936.83,683.43
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,903.69,664.24
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,863.11,639.09
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,820.19,612.27
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,776.19,585.29
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,724.16,552.25
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,662.59,513.64
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,601.3,473.39
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,529.21,421.85
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,459.8,369.32
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,376.12,302.36
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,303.56,240.59
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,203.78,152.92
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,109.15,6.03
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,40.66,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,8.1,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,13.51,0.0
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,22.21,13.65
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,30.46,21.76
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,34.35,25.66
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,47.8,38.05
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,99.26,53.68
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,156.57,94.41
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,215.22,143.58
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,277.34,198.0
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,338.49,252.06
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,401.12,305.97
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,463.4,357.79
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,523.79,406.19
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,544.65,422.68
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,547.44,424.1
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,640.25,494.46
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,740.7,567.61
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,786.89,595.99
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,830.63,622.96
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,870.12,647.93
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,906.63,670.79
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,937.65,688.7
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,965.25,704.38
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,987.04,717.69
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,1005.08,728.8
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,1011.64,733.98
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,1014.06,736.89
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,1015.07,738.02
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,1012.24,736.9
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,925.77,682.44
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,818.09,611.41
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,894.89,668.43
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,951.37,706.81
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,920.72,688.38
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,887.14,669.13
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,803.81,616.8
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,718.88,561.92
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,713.29,562.37
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,697.67,554.55
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,639.01,514.33
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,577.37,469.62
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,505.39,414.56
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,436.51,359.43
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,351.55,289.09
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,274.1,222.03
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,151.51,116.11
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,29.41,2.15
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,12.39,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,8.1,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,15.79,1.76
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,31.16,21.6
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,46.74,36.44
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,63.96,52.43
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,82.74,65.15
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,111.29,85.5
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,141.7,109.21
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,177.08,137.3
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,215.65,168.26
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,263.76,205.38
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,321.6,250.24
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,403.89,313.51
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,511.23,396.19
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,566.48,438.03
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,620.79,478.12
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,671.8,515.4
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,721.25,550.53
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,766.29,579.94
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,809.13,607.48
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,847.36,631.68
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,882.73,653.85
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,913.74,672.9
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,941.58,689.92
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,895.43,659.65
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,823.77,608.93
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,923.0,678.37
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,1001.85,725.95
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,1004.08,726.56
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,1002.44,726.17
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,993.99,722.87
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,981.79,717.39
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,964.06,708.74
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,942.85,697.96
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,913.34,680.52
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,880.93,661.22
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,841.92,638.53
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,800.64,614.0
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,757.92,587.68
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,707.2,555.01
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,647.7,515.97
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,588.43,475.18
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,516.98,421.53
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,451.94,370.09
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,370.3,302.34
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,295.57,237.46
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,161.27,123.3
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,34.0,7.18
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,13.82,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,9.53,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,16.74,4.28
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,31.39,21.83
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,45.55,35.25
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,60.97,49.46
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,80.28,61.09
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,114.94,83.89
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,151.73,112.19
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,193.01,144.9
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,239.01,182.2
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,303.83,230.08
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,397.03,302.79
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,423.51,328.49
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,422.41,329.88
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,515.72,402.48
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,625.58,485.67
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,622.88,480.85
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,595.05,457.59
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,606.66,465.85
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,618.24,473.25
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,622.2,474.95
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,622.87,474.26
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,683.23,519.63
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,755.03,571.53
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,666.52,506.71
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,569.5,435.39
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,456.89,353.11
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,353.58,274.83
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,302.67,236.73
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,264.71,207.69
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,269.95,212.28
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,275.28,216.76
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,267.3,210.9
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,259.3,205.1
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,190.96,151.18
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,124.08,97.33
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,171.53,137.16
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,220.84,177.87
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,135.12,108.09
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,54.87,41.12
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,48.33,35.88
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,41.8,30.48
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,34.81,24.53
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,27.83,18.5
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,21.32,12.82
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,14.82,7.06
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,9.26,2.03
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.7,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.91,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,10.48,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,19.92,7.93
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,35.85,25.97
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,52.01,41.23
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,69.07,57.07
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,89.5,70.04
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,119.44,91.01
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,151.89,116.23
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,194.06,147.14
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,250.7,191.87
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,290.48,227.41
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,323.77,256.26
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,365.53,290.46
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,407.93,324.34
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,460.79,366.07
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,520.72,412.51
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,483.58,382.73
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,430.99,340.42
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,419.62,330.97
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,410.01,322.42
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,305.7,241.74
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,193.37,152.65
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,232.64,184.32
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,272.67,215.77
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,274.1,216.74
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,275.49,217.89
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,282.32,222.92
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,289.21,227.99
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,284.04,224.11
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,278.79,220.24
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,167.19,131.89
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,59.66,44.14
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,44.24,31.55
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,28.85,18.75
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,36.76,25.49
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,44.67,32.23
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,81.06,63.07
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,119.81,95.81
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,70.75,54.79
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,24.14,15.18
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,20.88,12.48
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,17.62,9.73
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,14.83,7.32
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,12.04,4.89
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,133.84,111.33
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,230.67,189.06
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,154.36,120.2
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,74.12,33.49
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,27.38,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,11.91,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,20.3,9.5
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,27.73,19.1
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,34.81,26.06
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,38.9,30.04
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,59.02,34.93
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,111.12,76.24
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,132.93,106.57
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,113.96,91.38
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,89.89,71.67
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,225.05,174.95
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,420.56,328.11
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,481.23,379.49
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,541.96,430.03
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,600.05,476.4
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,657.55,520.76
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,625.07,493.48
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,555.59,437.18
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,701.82,552.64
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,854.54,662.93
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,893.77,687.71
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,929.88,711.47
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,960.85,730.33
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,988.29,746.75
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,1009.75,760.6
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,1027.35,772.04
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,1038.79,780.35
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,1046.2,786.24
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,1047.41,789.71
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,1044.6,790.74
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,1034.82,785.89
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,1021.16,778.61
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,1001.24,766.59
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,977.74,752.27
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,947.31,733.84
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,913.86,713.24
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,873.27,688.14
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,830.32,661.03
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,785.83,631.15
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,733.31,594.79
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,673.28,552.32
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,613.34,508.62
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,542.69,452.46
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,474.39,396.02
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,395.2,328.72
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,319.39,261.62
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,223.25,175.78
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,135.3,72.57
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,50.27,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,11.91,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,19.56,9.82
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,31.56,22.67
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,43.05,33.59
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,52.06,42.07
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,74.37,50.78
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,117.78,75.74
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,165.62,111.95
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,214.67,157.31
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,256.38,196.29
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,302.66,235.97
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,348.73,274.44
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,399.85,315.23
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,455.42,358.51
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,550.59,431.6
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,661.89,514.37
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,680.35,525.33
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,684.95,526.32
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,732.42,559.26
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,779.42,590.54
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,855.24,642.14
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,931.97,691.12
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,962.6,708.15
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,989.73,723.51
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,957.06,702.15
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,913.84,674.0
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,924.56,683.15
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,932.31,689.65
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,991.03,729.06
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,1041.95,762.34
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,948.32,703.22
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,833.55,627.78
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,834.74,633.51
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,837.31,638.56
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,805.21,617.84
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,770.67,595.72
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,757.07,589.27
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,737.77,578.54
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,669.92,531.64
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,603.57,484.14
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,607.35,490.57
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,601.56,488.35
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,530.35,433.93
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,461.9,379.82
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,378.96,312.01
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,302.84,246.64
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,207.24,162.8
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,120.75,69.44
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,43.9,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,12.87,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,21.7,12.02
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,30.41,21.53
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,38.66,29.4
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,42.95,33.49
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,67.05,39.86
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,117.62,68.03
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,173.43,110.61
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,230.68,159.88
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,294.14,215.85
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,353.19,267.99
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,413.4,319.69
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,472.13,368.28
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,531.4,415.35
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,585.72,457.08
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,637.79,495.54
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,688.9,533.23
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,738.74,569.0
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,784.29,599.62
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,827.93,627.78
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,866.23,652.55
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,896.33,671.74
