Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,927.59,691.72
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,955.91,709.68
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,976.75,722.81
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,994.09,733.83
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,1012.17,746.38
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,1026.61,756.7
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,1027.56,757.66
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,1024.67,756.48
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,1016.28,752.86
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,1004.11,746.95
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,984.17,736.62
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,960.8,724.14
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,931.41,707.07
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,898.95,687.82
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,865.58,668.36
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,822.47,641.8
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,766.18,604.29
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,709.46,565.79
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,651.88,526.64
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,591.34,482.85
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,517.96,425.82
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,447.88,369.22
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,365.92,301.75
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,290.63,236.93
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,203.06,159.7
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,123.59,75.25
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,44.73,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,13.82,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,23.39,13.88
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,32.03,23.1
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,40.21,30.98
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,44.43,35.0
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,71.63,42.28
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,129.38,85.29
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,170.79,125.22
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,215.01,162.12
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,262.36,202.31
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,308.87,241.64
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,358.79,283.04
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,440.27,347.36
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,542.58,427.51
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,599.97,471.81
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,655.79,513.75
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,707.01,551.5
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,756.49,586.28
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,801.64,615.31
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,844.38,642.27
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,881.95,665.9
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,916.54,687.31
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,947.05,705.37
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,974.23,721.18
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,994.18,733.67
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,1010.43,743.95
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,1024.33,752.87
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,1034.41,759.5
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,1035.79,760.78
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,1033.24,759.84
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,1024.47,756.06
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,1011.81,749.95
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,992.92,740.4
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,970.5,728.66
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,940.68,711.48
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,907.77,692.14
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,867.68,668.88
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,825.26,643.58
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,782.08,616.02
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,730.82,581.99
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,670.98,541.36
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,611.22,499.46
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,538.3,443.62
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,471.65,390.24
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,391.45,323.37
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,317.56,258.94
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,218.85,172.58
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,131.77,84.17
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,47.89,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,10.14,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,20.38,11.63
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,25.58,17.32
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,33.39,24.73
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,36.37,27.57
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,66.59,34.9
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,120.55,65.84
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,179.35,111.65
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,242.4,166.36
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,304.12,221.19
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,365.15,275.18
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,427.14,328.37
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,486.81,378.61
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,546.34,426.97
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,602.34,470.19
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,657.08,510.87
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,709.16,549.23
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,759.38,583.66
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,804.14,612.04
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,846.09,638.12
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,884.15,661.69
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,919.15,682.99
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,948.74,700.18
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,974.84,715.09
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,995.42,727.82
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,1012.23,738.31
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,1022.07,745.54
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,1027.97,750.53
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,1028.17,751.1
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,1024.44,749.42
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,1013.63,743.43
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,999.11,735.3
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,979.39,725.3
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,956.26,713.17
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,922.61,692.79
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,886.42,670.71
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,853.25,651.72
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,810.45,625.75
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,757.14,590.89
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,703.16,554.91
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,503.38,407.19
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,307.85,252.22
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,263.35,217.72
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,220.3,182.38
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,175.73,144.66
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,132.87,107.33
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,86.69,66.59
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,42.46,25.08
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,16.24,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,12.27,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,24.78,15.63
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,31.49,22.66
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,37.9,28.83
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,41.41,32.22
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,73.32,41.1
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,128.92,88.97
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,155.25,122.19
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,206.97,151.45
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,306.69,224.99
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,343.37,263.57
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,353.16,276.6
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,439.58,344.41
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,551.25,431.08
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,607.61,474.07
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,662.88,515.33
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,673.85,521.72
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,665.01,513.27
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,702.34,541.18
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,738.25,567.23
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,834.18,638.22
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,925.8,699.38
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,955.67,718.52
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,982.1,736.2
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,852.46,646.88
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,686.19,522.75
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,722.42,552.07
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,757.89,578.77
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,735.29,562.52
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,710.99,545.61
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,621.88,481.37
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,546.42,425.65
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,436.4,344.08
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,341.42,271.18
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,449.22,359.22
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,538.29,430.03
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,714.06,570.08
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,842.9,665.65
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,673.01,542.82
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,495.72,406.13
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,499.42,412.85
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,483.42,402.53
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,417.35,349.62
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,355.55,298.7
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,291.91,244.52
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,232.57,192.17
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,157.92,125.99
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,84.03,56.44
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,30.4,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,12.12,0.0
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,24.57,15.86
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,30.44,22.02
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,36.07,27.51
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,42.65,33.73
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,79.05,43.58
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,134.22,77.22
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,194.75,125.9
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,256.18,181.23
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,323.35,242.78
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,385.79,299.68
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,449.24,355.9
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,510.14,408.9
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,570.79,459.87
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,628.62,506.26
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,685.22,550.09
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,685.48,548.07
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,662.78,527.98
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,663.06,526.69
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,650.29,515.13
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,560.01,444.55
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,457.83,363.27
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,740.67,588.71
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,1009.68,778.06
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,679.24,539.75
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,272.34,215.99
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,493.3,394.12
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,711.41,558.09
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,897.07,700.9
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,1050.43,807.87
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,939.95,731.06
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,808.73,635.85
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,456.32,371.26
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,101.16,79.34
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,544.76,451.12
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,923.47,730.73
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,882.06,698.57
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,838.39,669.13
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,786.17,633.52
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,732.73,596.4
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,671.18,552.65
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,613.35,510.03
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,542.9,454.13
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,474.89,398.2
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,393.39,329.46
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,318.3,263.46
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,227.25,182.54
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,148.42,104.79
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,54.02,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,13.78,0.63
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,28.09,19.09
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,34.18,25.41
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,40.03,31.09
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,43.44,34.37
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,81.14,45.61
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,137.15,80.71
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,195.77,126.97
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,255.78,179.57
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,318.54,235.18
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,383.64,291.68
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,447.23,345.13
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,507.7,394.16
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,568.05,440.9
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,625.61,484.16
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,682.18,525.07
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,734.98,562.87
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,785.86,596.52
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,832.18,625.04
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,875.9,651.42
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,774.45,579.92
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,625.11,469.49
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,615.03,464.05
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,602.56,455.06
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,590.85,446.52
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,577.64,436.9
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,551.13,418.38
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,510.52,389.79
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,810.16,614.86
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,1059.23,777.04
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,1048.45,768.06
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,1033.83,761.17
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,1013.38,749.54
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,989.37,735.75
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,957.75,718.09
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,923.26,698.41
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,882.34,674.48
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,839.12,648.63
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,794.37,620.11
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,741.55,585.32
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,681.01,545.13
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,620.57,503.62
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,550.94,451.97
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,486.67,401.84
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,406.75,336.9
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,332.79,273.64
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,242.19,194.04
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,164.4,118.03
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,60.29,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,13.16,2.08
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,26.87,18.18
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,33.92,25.26
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,40.63,31.68
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,43.99,34.91
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,83.9,47.24
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,136.99,81.06
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,198.54,130.58
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,257.54,182.18
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,319.46,236.92
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,379.94,289.84
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,441.81,342.22
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,503.35,392.78
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,562.71,439.91
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,619.1,483.25
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,674.6,524.49
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,725.9,561.88
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,775.36,595.61
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,820.62,624.88
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,863.45,652.19
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,901.22,676.28
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,935.94,698.24
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,847.04,637.63
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,721.26,544.66
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,727.44,550.29
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,731.94,553.29
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,902.97,679.42
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,1046.95,772.26
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,1047.39,770.89
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,1043.91,769.37
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,912.25,685.3
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,748.25,569.83
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,884.7,674.84
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,976.65,737.13
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,945.86,717.71
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,912.12,697.84
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,871.14,673.29
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,834.83,651.69
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,784.35,619.06
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,732.61,584.89
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,672.56,544.18
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,612.68,502.13
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,542.37,448.09
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,477.67,396.14
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,398.87,331.37
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,326.0,268.58
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,235.94,189.21
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,158.81,115.37
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,58.05,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,14.36,4.06
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,29.44,20.59
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,36.36,27.52
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,42.95,33.82
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,66.9,55.69
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,111.06,83.36
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,146.67,108.91
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,185.23,139.51
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,226.74,174.03
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,269.79,209.74
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,320.7,250.29
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,377.75,295.28
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,460.81,360.05
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,566.6,441.58
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,623.84,484.66
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,680.38,526.34
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,731.69,563.35
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,781.12,596.34
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,827.43,626.07
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,871.36,653.87
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,909.45,677.85
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,944.45,699.71
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,974.27,717.86
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,1000.61,733.82
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,1021.53,747.75
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,1038.66,759.47
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,1050.19,767.82
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,1057.76,773.89
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,916.15,683.65
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,739.97,558.31
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,906.82,684.62
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,1032.42,766.85
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,1012.69,755.74
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,989.36,744.29
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,959.38,727.01
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,926.31,707.55
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,886.14,683.61
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,843.55,657.67
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,794.2,627.01
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,749.57,599.01
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,690.55,558.6
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,631.43,517.08
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,562.41,464.12
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,495.48,410.37
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,417.49,346.3
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,348.34,286.43
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,257.71,206.62
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,179.54,131.95
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,66.86,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,13.76,4.5
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,28.26,19.62
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,33.91,25.32
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,39.33,30.52
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,42.36,33.33
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,88.19,48.19
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,145.54,86.58
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,204.11,134.13
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,263.6,186.57
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,325.64,241.64
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,386.57,295.01
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,451.13,349.45
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,510.43,398.69
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,569.56,446.09
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,626.03,489.01
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,681.47,529.59
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,732.89,566.29
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,782.39,598.6
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,827.59,626.85
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,870.27,653.0
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,907.72,675.63
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,942.06,696.0
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,971.72,712.95
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,997.92,727.66
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,1018.17,739.98
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,1034.65,750.1
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,1045.65,755.56
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,1052.72,758.77
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,1053.5,759.68
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,1050.32,758.39
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,1041.19,753.61
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,1028.23,746.65
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,1008.08,736.7
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,984.39,724.61
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,954.44,708.24
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,921.41,689.77
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,881.59,666.84
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,839.44,642.03
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,789.58,611.09
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,744.42,582.78
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,685.72,544.84
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,626.93,505.54
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,558.31,455.24
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,491.73,403.8
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,414.61,341.64
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,346.11,283.25
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,257.15,205.61
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,180.26,133.29
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,79.52,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,9.53,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,19.12,9.31
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,29.86,21.16
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,37.19,28.36
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,44.13,34.94
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,47.72,38.25
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,94.7,54.27
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,148.73,90.99
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,206.43,137.85
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,264.62,187.91
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,328.79,242.72
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,388.0,292.37
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,447.42,340.07
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,505.5,385.29
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,563.89,428.85
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,618.44,468.33
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,671.84,505.54
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,721.99,539.92
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,770.61,572.32
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,815.21,600.8
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,857.69,627.83
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,889.35,648.02
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,922.58,669.37
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,896.07,652.44
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,846.1,616.37
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,858.65,625.38
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,868.84,631.97
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,963.56,697.41
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,1037.73,742.3
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,1038.0,744.36
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,1034.47,745.39
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,1021.05,739.02
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,1004.12,730.62
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,983.9,720.51
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,968.73,713.72
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,932.95,692.21
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,894.77,669.23
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,853.1,644.9
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,809.41,618.79
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,717.79,557.48
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,626.1,493.78
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,575.72,459.04
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,524.91,422.38
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,452.51,367.77
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,389.76,318.62
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,321.85,263.83
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,258.8,210.75
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,183.43,145.77
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,118.28,87.15
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,53.78,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,10.48,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,20.73,11.15
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,33.33,24.25
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,40.05,30.87
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,46.44,36.92
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,50.33,40.46
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,99.69,57.87
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,152.3,93.53
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,209.95,140.35
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,271.44,193.47
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,332.07,246.0
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,392.14,297.39
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,453.48,348.04
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,512.44,395.05
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,571.51,440.27
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,627.06,481.8
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,680.76,520.68
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,731.28,556.52
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,780.09,589.27
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,823.78,616.07
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,864.88,640.79
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,849.42,628.83
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,811.22,598.87
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,904.36,665.28
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,986.9,716.16
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,942.27,686.52
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,873.45,637.84
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,965.69,704.58
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,1037.62,749.94
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,1037.39,751.71
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,1033.44,752.44
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,1032.27,753.69
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,1018.28,746.89
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,997.49,736.31
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,973.35,723.66
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,944.97,707.86
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,913.32,689.76
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,871.65,665.14
