Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,827.82,638.72
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,781.95,609.92
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,734.08,579.04
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,674.08,538.97
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,614.22,497.44
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,551.1,450.97
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,486.68,401.15
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,408.78,337.77
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,336.39,276.12
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,246.97,198.31
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,169.68,127.55
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,76.84,1.8
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,15.25,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,21.86,12.38
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,31.19,22.18
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,37.14,27.99
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,42.8,33.31
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,47.05,37.22
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,98.13,54.11
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,156.72,95.05
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,216.27,143.92
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,276.73,196.99
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,339.97,252.63
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,402.3,306.63
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,468.39,361.77
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,528.27,411.08
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,588.01,458.61
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,644.96,501.99
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,700.81,543.15
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,753.09,581.08
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,803.51,614.77
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,849.12,645.28
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,892.13,673.84
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,930.57,698.47
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,965.93,720.93
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,995.72,738.3
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,1022.01,753.38
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,1042.22,765.97
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,1058.63,776.29
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,1070.59,783.94
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,1078.62,789.28
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,1079.26,790.14
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,1075.9,788.72
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,1065.57,783.07
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,1051.36,775.17
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,1030.98,764.86
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,1007.03,752.32
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,975.16,734.01
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,940.35,713.63
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,898.91,689.77
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,862.07,668.67
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,808.44,634.02
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,753.78,597.97
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,692.46,556.69
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,631.3,514.07
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,561.55,461.28
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,491.7,406.33
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,411.43,340.93
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,337.04,277.54
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,244.96,197.28
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,165.52,125.29
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,74.5,11.88
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,6.67,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,13.34,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,19.5,10.89
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,27.44,19.1
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,35.32,26.58
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,40.46,31.36
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,47.09,37.36
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,100.79,53.46
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,158.0,93.45
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,219.04,143.87
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,280.61,197.73
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,347.81,256.01
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,409.7,308.65
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,472.49,360.09
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,532.95,408.1
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,593.07,453.88
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,650.19,496.3
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,706.01,536.36
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,757.56,571.1
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,807.06,601.76
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,852.33,629.96
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,894.89,656.1
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,932.35,679.06
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,966.6,699.87
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,996.05,717.31
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,1021.93,732.54
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,1042.23,744.71
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,1058.67,754.64
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,1068.76,761.95
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,1074.83,767.03
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,1075.29,767.78
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,1071.72,766.28
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,1062.21,759.88
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,1048.8,751.31
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,1028.63,740.49
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,1004.85,727.54
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,974.38,710.09
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,940.81,690.66
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,900.57,668.02
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,857.87,643.46
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,807.74,612.24
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,762.23,583.7
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,702.92,545.18
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,643.45,505.6
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,575.59,457.33
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,509.54,407.78
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,432.06,347.57
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,362.78,290.61
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,274.67,216.21
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,197.81,147.61
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,89.38,24.22
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,7.63,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,12.81,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,22.05,12.96
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,30.76,21.64
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,35.88,26.52
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,40.76,30.96
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,49.68,31.99
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,106.66,57.54
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,163.09,96.88
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,223.51,146.24
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,284.0,198.51
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,346.81,252.65
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,408.45,304.26
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,473.15,356.09
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,532.77,402.46
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,592.09,446.59
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,647.89,486.33
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,702.23,523.37
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,752.94,556.54
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,801.68,585.3
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,800.56,579.93
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,778.13,559.08
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,869.04,620.86
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,955.04,671.56
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,982.85,684.44
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,1007.15,695.94
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,1025.81,706.62
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,1040.76,715.27
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,970.17,673.19
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,875.23,611.52
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,840.53,590.83
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,803.48,567.55
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,816.86,578.61
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,826.97,586.99
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,772.99,551.87
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,706.94,509.42
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,737.07,533.33
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,748.61,544.08
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,708.5,518.68
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,667.15,492.73
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,623.85,464.19
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,579.56,434.45
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,545.68,414.93
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,508.35,391.8
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,445.04,347.57
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,385.15,303.87
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,320.73,254.52
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,260.43,205.94
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,190.96,148.14
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,129.57,95.09
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,60.6,19.72
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,7.15,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,13.92,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,29.85,19.86
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,45.83,35.15
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,62.76,50.75
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,79.21,65.57
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,97.16,76.0
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,129.2,96.87
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,162.41,120.77
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,205.21,154.45
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,251.01,188.46
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,316.61,240.49
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,341.34,265.47
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,348.05,273.03
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,411.34,322.07
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,486.18,378.92
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,534.01,414.04
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,584.06,450.21
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,613.7,470.67
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,639.71,488.21
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,679.75,515.48
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,719.87,542.12
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,753.39,563.91
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,785.79,584.65
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,806.87,599.0
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,826.46,612.46
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,808.89,598.44
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,778.94,576.74
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,765.06,568.03
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,749.16,557.69
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,753.34,561.74
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,755.81,564.45
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,691.8,519.56
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,613.53,464.77
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,530.08,406.13
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,433.46,335.96
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,378.18,295.53
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,323.41,254.3
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,358.99,284.18
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,404.83,320.83
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,376.4,299.85
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,347.34,278.67
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,248.74,201.04
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,157.85,127.2
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,133.53,107.64
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,109.71,87.89
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,87.14,69.04
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,64.66,49.84
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,44.98,32.64
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,25.08,15.11
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,12.52,0.89
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,6.2,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,12.06,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,29.95,20.27
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,46.13,35.67
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,64.19,52.28
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,81.83,68.17
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,100.43,79.97
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,125.23,98.49
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,145.53,114.93
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,164.16,130.27
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,167.18,133.01
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,169.81,135.21
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,137.13,108.29
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,102.29,79.61
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,188.5,149.09
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,276.14,216.83
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,336.99,262.61
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,401.9,310.73
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,408.16,314.2
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,412.96,317.09
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,316.31,244.87
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,211.86,164.79
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,248.88,194.05
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,286.52,222.57
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,289.55,224.57
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,292.54,226.84
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,311.18,240.94
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,330.01,255.02
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,328.11,253.81
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,337.81,261.5
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,383.45,296.16
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,429.88,330.68
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,300.49,233.83
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,166.13,129.71
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,158.41,124.26
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,150.72,118.29
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,80.67,61.57
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,13.02,5.35
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,11.62,4.23
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,10.22,3.08
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,42.31,30.49
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,74.49,57.78
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,75.42,58.82
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,76.66,60.2
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,65.13,50.58
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,53.93,41.11
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,43.2,31.97
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,32.49,22.65
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,22.72,13.96
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,12.97,5.23
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,6.48,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,12.5,5.32
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,20.4,12.81
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,30.16,21.89
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,39.94,30.83
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,50.19,38.04
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,60.46,46.66
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,37.62,26.85
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,14.85,7.16
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,87.07,68.36
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,156.66,125.16
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,212.44,168.89
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,274.54,217.0
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,274.79,216.57
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,272.75,214.59
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,349.3,273.06
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,433.49,335.04
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,404.63,312.02
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,372.89,287.53
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,425.23,326.79
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,479.96,366.37
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,496.86,377.8
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,513.69,389.55
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,493.57,374.42
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,471.91,358.49
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,451.37,343.66
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,429.91,328.07
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,492.72,375.1
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,569.15,429.86
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,514.28,389.95
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,471.23,359.3
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,486.32,371.75
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,500.91,383.25
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,490.78,377.4
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,493.9,381.32
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,492.34,382.17
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,489.22,381.93
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,379.25,299.35
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,285.74,227.23
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,279.82,224.37
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,273.07,220.16
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,190.18,153.95
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,105.15,83.88
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,90.05,71.68
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,74.93,59.04
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,59.79,46.23
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,44.62,33.11
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,32.04,21.96
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,19.48,10.72
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,9.73,0.5
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,3.34,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,6.48,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,16.22,8.63
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,25.98,17.85
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,37.62,28.63
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,49.27,39.24
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,61.68,47.98
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,73.87,58.3
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,48.33,36.21
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,22.28,13.67
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,56.75,43.18
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,91.1,71.98
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,77.8,60.51
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,64.27,48.98
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,75.51,58.29
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,86.76,67.5
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,86.32,66.83
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,85.88,66.21
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,70.46,53.35
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,55.05,40.51
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,90.63,69.89
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,126.35,98.93
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,115.62,90.04
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,104.86,81.25
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,120.95,94.39
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,137.17,107.54
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,114.49,89.06
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,91.77,70.52
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,87.04,66.72
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,82.29,62.86
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,76.14,57.85
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,70.04,52.87
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,95.01,73.57
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,120.38,94.47
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,129.13,101.94
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,137.96,109.57
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,115.64,91.38
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,93.44,73.18
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,82.03,63.88
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,70.79,54.63
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,66.1,50.86
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,61.42,47.07
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,43.22,31.74
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,25.06,16.2
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,21.34,13.03
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,17.61,9.82
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,13.9,6.59
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,10.18,3.31
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,7.4,0.79
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,4.62,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,2.31,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,11.91,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,20.71,8.73
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,32.53,23.1
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,44.87,34.88
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,55.14,44.48
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,72.6,60.23
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,89.95,72.11
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,107.97,87.14
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,117.58,94.84
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,126.98,102.3
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,172.3,138.28
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,224.33,179.23
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,320.65,250.84
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,464.4,360.55
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,476.34,370.36
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,465.18,361.04
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,502.93,388.7
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,540.41,414.94
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,551.35,421.58
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,554.56,422.68
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,385.82,298.87
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,196.88,153.05
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,168.42,131.35
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,139.63,108.4
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,231.52,180.94
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,325.52,252.14
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,285.71,221.74
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,245.53,191.48
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,305.63,238.17
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,379.97,294.01
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,374.41,289.58
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,368.62,285.65
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,524.87,405.53
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,680.13,517.59
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,660.64,502.84
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,640.0,489.41
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,552.66,427.04
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,480.96,374.88
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,464.62,364.95
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,446.8,353.27
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,414.67,330.28
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,381.91,306.53
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,345.94,279.97
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,310.02,252.85
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,413.79,339.17
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,476.97,389.04
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,403.26,328.87
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,334.61,271.7
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,254.69,203.51
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,184.3,141.39
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,88.06,52.31
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,12.39,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,20.43,9.55
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,31.66,22.45
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,42.43,32.84
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,50.77,40.7
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,65.54,54.11
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,80.95,64.73
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,96.74,78.04
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,143.07,113.76
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,197.21,155.57
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,223.0,177.38
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,249.68,199.54
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,191.13,152.87
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,123.29,97.56
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,145.07,115.33
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,167.21,133.0
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,152.16,120.47
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,136.72,107.74
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,172.7,136.81
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,209.32,165.9
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,246.3,194.92
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,283.92,224.12
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,232.78,183.81
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,181.04,142.81
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,147.39,115.78
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,113.49,88.2
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,224.11,177.63
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,337.69,266.06
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,270.1,213.17
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,202.51,160.1
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,186.18,147.32
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,169.76,134.25
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,201.75,159.91
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,234.28,185.6
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,224.65,178.1
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,215.0,170.74
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,213.86,170.28
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,212.77,169.86
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,198.23,158.82
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,183.79,147.81
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,241.15,196.25
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,288.55,235.88
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,310.5,255.87
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,316.46,262.89
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,274.91,229.0
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,234.88,195.88
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,192.89,160.62
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,152.35,125.69
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,109.98,88.47
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,69.83,52.86
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,33.58,18.36
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,5.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,13.82,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,23.87,12.98
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,35.95,26.35
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,48.56,38.42
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,53.29,43.0
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,58.19,47.47
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,80.47,52.2
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,125.05,77.76
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,177.25,115.43
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,239.63,165.91
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,301.48,220.17
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,361.84,273.02
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,420.83,323.24
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,481.02,372.67
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,538.61,418.75
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,596.14,463.05
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,652.59,504.7
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,708.22,544.38
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,757.41,578.85
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,804.67,609.72
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,790.1,595.49
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,752.31,563.53
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,630.2,475.44
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,485.12,367.83
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,566.03,428.98
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,642.04,483.46
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,748.2,559.91
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,856.92,635.32
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,774.97,576.02
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,687.08,513.67
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,581.6,440.1
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,461.3,353.07
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,772.08,589.7
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,1023.88,757.94
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,1003.24,743.4
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,979.28,730.77
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,955.03,717.54
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,919.84,696.91
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,777.34,602.5
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,634.33,499.39
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,589.03,468.82
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,543.11,436.08
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,542.64,439.9
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,537.96,439.4
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,514.5,421.86
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,485.98,399.37
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,410.97,339.18
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,340.96,280.76
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,255.92,207.53
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,181.32,141.59
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,101.01,65.96
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,20.72,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
