Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,13.34,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,21.95,12.13
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,31.88,22.91
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,40.56,31.36
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,46.04,36.58
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,51.23,41.32
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,78.6,47.39
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,132.28,78.25
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,188.53,122.13
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,248.24,173.75
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,298.54,220.65
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,346.45,264.93
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,419.28,326.4
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,493.84,387.56
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,551.78,435.18
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,609.53,481.21
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,665.22,523.49
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,720.0,563.78
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,769.29,599.43
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,816.58,631.4
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,858.19,659.61
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,896.84,685.67
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,931.97,708.63
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,964.09,729.47
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,986.33,742.33
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,1004.59,752.65
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,1022.49,764.92
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,1036.9,775.01
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,1052.29,786.61
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,1063.91,795.84
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,1063.87,797.72
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,1060.04,797.38
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,1045.81,789.55
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,1028.13,779.59
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,1007.1,766.85
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,991.3,757.75
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,957.64,736.48
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,921.43,713.5
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,879.23,687.44
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,834.98,659.55
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,787.78,627.89
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,738.83,594.44
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,682.76,555.73
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,623.53,512.76
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,556.88,461.21
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,492.11,409.38
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,416.79,347.4
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,346.49,287.28
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,261.71,213.51
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,186.8,146.72
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,105.53,70.86
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,23.27,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,13.34,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,22.5,13.14
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,30.74,22.11
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,38.55,29.7
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,42.01,33.06
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,45.35,36.12
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,75.67,42.93
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,134.78,78.47
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,192.37,123.77
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,253.27,176.73
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,313.77,230.99
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,376.29,286.44
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,437.85,339.84
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,499.84,391.7
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,561.04,440.74
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,619.59,485.89
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,675.64,527.49
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,730.71,566.83
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,780.4,601.26
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,828.01,632.2
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,872.46,659.95
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,914.36,685.6
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,950.5,709.23
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,983.49,730.81
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,1012.11,749.55
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,1037.31,766.16
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,1056.64,778.26
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,1072.21,788.1
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,1082.3,795.49
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,1088.45,800.58
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,1087.76,801.49
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,1083.11,800.08
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,1073.34,794.06
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,1059.66,785.69
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,1038.49,774.72
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,1013.79,761.51
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,982.35,742.43
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,947.87,721.29
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,906.91,695.0
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,863.59,666.93
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,813.48,633.82
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,768.01,603.63
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,709.41,564.41
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,650.61,524.15
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,583.38,474.59
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,517.81,423.97
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,443.88,364.35
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,377.06,307.95
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,296.44,238.62
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,224.65,174.49
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,136.5,92.83
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,46.99,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,13.34,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,22.3,13.21
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,29.63,21.03
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,36.58,27.76
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,40.57,31.5
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,44.37,34.86
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,81.44,46.21
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,136.36,78.06
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,193.14,121.46
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,253.4,171.72
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,313.99,224.07
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,376.46,277.26
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,440.86,330.81
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,502.4,380.58
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,561.04,425.62
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,619.2,468.5
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,674.92,508.73
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,729.55,546.93
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,779.86,579.13
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,828.09,608.29
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,871.33,634.67
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,911.78,659.05
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,947.79,680.68
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,980.66,700.26
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,1008.78,718.0
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,1033.43,733.73
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,1052.12,744.76
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,1067.05,753.67
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,1077.96,760.08
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,1084.96,764.3
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,1083.66,765.4
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,1078.42,764.38
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,1067.35,759.72
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,1052.51,752.89
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,1031.92,741.5
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,1007.84,728.04
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,976.67,710.16
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,942.53,690.38
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,902.29,667.76
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,859.7,643.29
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,811.17,613.21
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,767.08,585.7
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,708.72,548.63
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,650.1,510.4
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,585.18,464.58
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,521.58,417.34
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,447.89,360.44
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,381.11,306.17
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,300.4,238.65
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,228.51,175.9
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,120.24,82.36
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,17.16,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,11.41,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,23.04,13.87
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,29.87,21.0
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,36.37,27.21
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,40.76,31.25
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,44.92,34.88
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,79.67,43.62
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,138.52,79.51
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,194.86,123.08
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,254.38,173.33
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,313.92,224.78
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,375.42,277.06
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,435.82,326.47
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,496.7,374.16
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,556.67,419.87
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,613.93,461.89
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,669.16,500.96
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,723.44,537.98
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,772.69,569.48
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,819.96,597.91
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,863.65,623.55
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,904.87,647.25
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,940.87,668.66
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,973.79,688.1
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,1001.99,703.25
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,1026.81,716.33
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,1045.75,727.3
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,1060.98,736.22
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,1071.34,743.62
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,1077.85,748.94
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,1077.49,749.16
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,1073.23,747.3
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,1063.46,743.53
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,1049.86,737.6
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,1029.24,727.79
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,1005.14,715.93
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,976.1,700.68
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,943.91,683.33
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,904.94,660.9
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,863.55,636.72
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,815.38,608.54
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,771.45,582.68
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,714.39,546.36
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,656.92,508.94
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,592.05,464.14
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,528.41,417.67
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,455.94,363.59
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,387.24,309.35
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,309.33,244.66
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,237.31,182.15
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,150.68,103.95
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,61.03,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,11.74,0.0
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,23.8,14.59
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,30.6,21.52
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,37.07,27.65
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,40.22,30.6
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,47.55,37.11
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,84.81,46.02
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,140.25,78.98
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,197.73,123.32
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,258.47,174.25
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,319.42,226.67
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,385.67,282.34
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,446.46,332.47
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,507.64,381.15
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,566.24,425.71
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,624.3,468.07
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,679.69,506.71
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,733.96,543.18
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,783.51,575.28
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,830.91,604.75
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,873.87,629.8
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,914.11,652.79
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,950.64,674.48
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,984.01,694.12
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,1011.23,708.6
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,1034.9,720.95
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,1053.48,731.69
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,1068.27,740.33
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,1076.39,745.17
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,1080.58,747.92
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,1079.18,747.56
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,1073.89,745.11
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,1061.47,739.84
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,1045.41,732.53
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,1024.55,722.64
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,1000.28,710.71
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,966.3,692.46
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,929.81,672.49
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,896.92,653.66
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,854.21,628.2
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,767.02,572.8
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,686.77,520.93
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,565.92,437.11
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,462.54,361.67
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,397.07,314.28
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,345.35,275.18
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,292.02,234.39
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,240.84,193.43
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,184.79,146.76
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,133.27,102.49
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,75.0,51.63
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,14.13,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,7.15,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,12.97,0.0
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,26.4,16.96
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,33.96,24.52
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,41.14,31.29
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,43.22,33.27
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,45.32,35.1
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,84.01,45.37
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,142.58,81.88
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,198.53,125.07
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,258.18,174.97
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,317.57,225.84
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,378.78,277.27
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,442.0,328.01
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,501.82,374.08
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,559.69,418.07
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,617.14,460.16
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,669.9,497.43
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,720.37,531.96
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,768.83,564.9
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,815.38,594.79
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,856.65,619.84
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,895.09,642.9
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,895.26,644.17
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,875.37,629.11
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,861.38,619.65
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,842.4,606.71
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,861.6,619.63
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,878.92,630.85
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,975.51,698.61
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,1051.67,744.79
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,939.99,675.43
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,796.12,578.55
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,743.71,546.38
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,690.83,511.84
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,689.1,514.01
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,685.05,514.08
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,582.57,441.83
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,496.59,379.91
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,447.1,345.31
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,385.88,301.03
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,495.84,389.54
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,579.18,454.67
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,523.28,413.8
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,468.26,374.02
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,416.14,335.13
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,356.55,289.31
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,366.59,297.84
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,358.76,289.61
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,285.55,227.57
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,219.21,169.56
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,135.99,96.44
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,58.39,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,20.98,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,12.84,0.37
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,26.19,17.09
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,33.31,24.21
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,40.07,30.63
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,42.25,32.7
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,44.42,34.59
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,90.1,49.43
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,145.23,83.62
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,201.93,127.88
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,262.17,178.52
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,322.42,230.51
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,387.94,285.56
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,447.87,335.13
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,508.02,383.15
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,565.93,428.08
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,623.25,470.98
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,677.7,510.14
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,730.78,547.14
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,780.11,579.42
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,827.33,609.16
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,868.49,634.32
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,906.49,657.29
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,942.07,678.84
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,974.59,698.35
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,999.86,714.42
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,1021.56,728.44
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,1039.52,739.18
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,1053.86,747.82
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,1063.42,754.85
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,1069.21,759.78
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,1067.74,759.34
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,1062.47,756.81
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,1050.97,750.64
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,1035.84,742.43
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,1014.7,731.98
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,990.23,719.51
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,958.48,702.02
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,924.01,682.65
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,890.74,663.37
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,847.67,637.37
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,797.36,605.82
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,745.87,572.95
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,687.97,535.21
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,632.95,498.23
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,567.37,451.36
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,503.58,403.97
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,431.22,348.12
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,363.22,293.2
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,285.38,227.73
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,215.9,167.29
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,116.24,83.09
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,22.6,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,10.48,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,16.34,3.73
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,31.76,22.1
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,47.02,36.5
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,61.75,50.08
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,75.56,62.34
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,88.82,73.73
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,119.8,85.64
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,153.97,107.78
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,196.72,138.65
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,248.78,179.35
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,299.45,221.81
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,354.31,267.44
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,391.28,300.05
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,415.82,320.72
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,417.56,322.78
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,409.36,316.29
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,447.46,344.28
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,487.03,372.54
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,527.96,401.92
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,570.51,432.07
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,572.89,432.83
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,572.61,432.01
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,639.24,480.47
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,715.93,534.08
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,732.97,544.24
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,749.1,554.45
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,788.94,582.42
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,836.92,615.02
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,956.02,700.97
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,1054.7,763.14
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,1054.14,761.83
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,1049.86,759.84
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,936.49,689.42
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,803.59,597.93
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,674.18,508.57
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,546.29,416.35
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,625.14,478.82
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,683.49,524.17
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,556.61,431.77
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,423.92,332.9
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,394.5,312.6
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,364.62,290.86
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,381.99,307.86
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,402.45,326.3
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,357.44,291.24
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,313.08,256.22
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,357.52,292.75
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,376.92,305.63
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,299.85,239.73
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,230.8,179.16
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,123.38,88.86
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,26.47,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,11.91,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.46,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.92,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.85,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.78,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.7,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,4.63,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,5.56,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,6.49,0.0
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,39.49,28.39
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,72.62,56.42
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,72.17,55.79
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,71.73,55.21
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,77.82,60.15
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,83.93,65.05
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,71.33,54.39
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,58.74,43.77
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,81.21,62.25
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,103.58,80.37
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,92.92,71.48
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,82.22,62.63
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,66.33,49.4
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,50.44,36.19
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,320.94,255.47
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,596.46,462.67
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,433.09,338.67
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,265.25,208.45
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,360.01,283.58
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,450.51,353.08
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,352.31,277.7
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,245.31,194.25
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,165.25,130.52
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,86.08,65.93
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,144.07,113.84
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,203.15,161.85
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,295.18,235.84
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,381.29,303.45
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,684.04,545.83
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,925.26,719.89
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,766.25,605.91
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,597.36,477.83
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,566.75,457.79
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,533.87,434.55
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,601.71,492.56
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,641.12,527.07
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,578.7,478.29
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,520.01,431.56
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,447.92,372.54
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,379.97,314.79
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,299.79,244.78
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,228.31,180.64
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,124.37,91.65
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,29.01,3.14
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,12.87,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,14.7,4.81
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,30.27,21.14
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,37.19,28.06
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,43.77,34.39
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,47.79,38.11
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,51.59,41.46
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,97.06,55.55
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,150.53,91.17
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,209.26,148.03
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,249.27,189.67
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,285.8,222.32
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,316.6,248.95
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,394.28,308.18
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,508.16,396.61
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,492.81,385.98
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,446.56,348.97
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,518.7,404.2
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,602.09,465.69
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,663.9,510.22
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,728.85,556.28
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,724.79,550.56
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,710.3,538.12
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,603.16,459.07
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,471.7,360.29
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,452.03,346.52
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,431.24,331.02
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,638.47,487.5
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,841.86,630.42
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,644.25,487.97
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,426.69,326.8
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,374.69,289.65
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,310.64,241.53
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,451.39,350.94
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,594.83,456.89
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,813.91,623.91
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,982.95,741.51
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,848.14,650.86
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,689.59,536.67
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,783.34,613.28
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,839.18,655.27
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,676.79,539.1
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,509.25,410.9
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,579.58,471.69
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,624.54,510.2
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,559.26,459.44
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,495.92,409.48
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,424.68,351.87
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,357.79,295.64
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,278.71,227.58
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,208.53,165.49
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,130.79,96.92
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,61.61,17.6
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,21.67,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
