Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,6.67,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,23.2,11.71
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,37.82,27.86
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,53.25,42.53
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,68.15,56.49
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,81.45,68.56
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,94.22,79.84
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,120.16,84.88
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,158.7,110.3
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,199.85,151.44
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,221.95,176.41
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,254.96,203.28
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,288.9,230.52
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,345.58,274.74
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,408.78,323.88
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,448.93,354.46
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,489.44,384.64
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,549.53,430.14
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,617.59,480.59
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,660.73,511.11
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,703.21,540.7
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,534.47,414.11
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,335.99,260.18
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,497.26,384.73
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,655.86,500.21
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,737.47,560.0
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,822.23,621.69
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,593.46,456.27
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,333.11,258.25
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,560.83,435.7
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,783.3,597.54
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,771.28,588.86
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,757.64,581.13
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,676.21,522.38
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,607.61,471.93
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,610.91,477.65
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,612.4,481.62
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,696.74,550.16
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,772.02,610.34
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,742.69,591.31
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,710.45,570.7
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,684.89,554.99
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,651.15,532.73
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,621.69,511.81
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,586.55,485.97
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,522.81,435.89
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,461.14,386.17
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,389.3,326.98
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,322.67,270.24
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,252.59,208.7
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,189.39,151.92
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,112.26,84.02
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,48.0,16.57
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,17.76,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,10.48,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,18.16,8.68
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,27.14,18.75
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,32.47,24.11
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,37.56,29.0
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,42.92,33.95
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,45.63,36.33
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,97.81,52.17
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,154.59,90.95
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,213.38,140.09
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,279.61,198.78
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,340.76,254.55
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,403.25,310.7
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,464.26,363.68
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,525.5,414.93
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,584.19,463.22
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,642.22,509.42
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,697.72,551.62
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,751.66,591.38
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,801.3,625.59
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,848.75,657.74
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,892.18,686.01
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,932.86,712.12
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,968.8,735.58
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,1001.55,756.81
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,1028.66,774.89
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,1052.19,790.69
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,1070.51,802.52
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,1085.03,812.0
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,1090.49,815.69
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,1091.99,817.04
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,1090.29,816.49
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,1084.73,813.58
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,1073.82,807.34
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,1059.16,798.8
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,1037.94,785.39
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,1013.3,769.84
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,982.41,750.76
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,948.53,729.62
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,907.88,703.68
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,864.96,675.95
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,822.88,648.48
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,772.66,614.73
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,715.1,575.7
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,657.31,535.59
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,592.3,487.26
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,528.66,437.89
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,458.99,381.4
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,390.79,323.91
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,311.2,255.05
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,239.89,191.28
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,157.66,118.24
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,85.16,37.41
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,30.41,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,12.39,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,22.31,12.37
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,33.9,24.71
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,44.15,34.62
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,53.94,43.88
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,56.2,45.94
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,59.35,48.67
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,117.24,79.38
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,168.99,122.07
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,207.46,145.59
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,271.6,194.13
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,332.8,247.4
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,391.91,297.96
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,449.76,346.32
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,507.99,393.17
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,563.53,437.09
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,618.79,479.35
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,647.21,497.81
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,661.95,505.34
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,701.31,532.67
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,738.28,557.42
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,757.06,568.58
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,771.85,577.0
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,863.2,644.59
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,956.28,706.43
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,979.97,721.09
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,1000.26,734.62
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,923.27,683.8
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,830.93,617.41
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,852.45,635.27
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,872.09,650.52
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,960.73,717.45
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,1035.53,767.88
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,1025.78,762.21
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,1012.49,755.48
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,990.63,743.19
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,965.66,728.9
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,935.23,710.88
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,902.11,690.91
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,861.61,666.28
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,823.23,642.84
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,777.11,612.8
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,729.56,581.22
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,672.37,542.43
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,615.43,501.5
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,555.51,456.81
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,496.45,411.09
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,425.68,353.81
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,359.15,297.92
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,284.13,233.18
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,216.76,173.28
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,139.98,105.53
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,73.28,35.54
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,25.86,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,12.39,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,20.68,11.36
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,31.3,22.34
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,37.26,28.27
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,42.94,33.71
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,46.18,36.67
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,53.55,43.24
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,121.6,83.28
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,167.53,127.15
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,208.15,157.87
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,255.76,195.53
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,203.64,160.01
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,128.18,102.11
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,196.96,157.84
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,264.84,211.16
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,257.85,205.12
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,250.27,198.87
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,197.41,156.33
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,142.74,112.0
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,180.34,142.37
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,218.52,172.66
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,328.93,259.43
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,441.03,344.67
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,323.89,255.0
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,199.92,157.83
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,228.53,180.97
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,257.45,203.8
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,480.5,379.25
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,694.81,537.85
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,733.1,565.18
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,760.31,586.13
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,920.81,710.28
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,1063.81,811.23
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,893.29,691.22
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,712.0,554.92
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,678.97,532.81
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,631.74,499.04
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,805.08,636.83
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,935.76,732.86
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,894.04,704.64
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,850.25,676.35
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,686.42,556.34
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,518.07,424.62
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,320.48,266.23
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,132.81,107.74
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,115.22,93.57
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,97.62,78.87
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,81.04,64.95
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,64.43,50.7
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,147.18,121.43
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,203.74,164.02
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,129.83,98.64
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,59.77,30.8
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,22.14,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,7.15,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,14.3,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,22.64,13.33
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,33.92,24.81
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,40.2,31.06
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,46.18,36.79
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,49.25,39.6
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,58.09,47.5
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,106.69,61.28
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,160.31,98.91
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,218.74,147.03
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,276.67,197.25
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,335.21,249.08
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,395.49,301.25
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,454.35,350.95
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,516.74,401.51
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,573.23,446.39
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,629.21,489.3
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,683.38,529.1
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,737.04,567.24
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,785.98,599.86
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,832.87,630.58
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,874.25,656.02
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,912.88,679.34
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,948.05,701.43
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,980.17,721.45
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,1006.4,737.17
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,1029.14,750.72
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,1047.73,762.21
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,1062.7,771.54
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,1071.88,778.33
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,1077.25,782.93
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,1077.36,784.4
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,1073.66,783.64
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,1063.08,778.66
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,1048.79,771.47
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,1028.43,761.09
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,1004.65,748.54
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,974.87,730.67
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,942.17,710.85
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,903.28,688.02
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,862.02,663.29
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,812.82,633.13
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,768.22,605.58
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,712.55,568.74
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,656.53,530.76
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,590.46,482.2
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,528.5,434.6
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,458.42,378.46
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,392.07,323.13
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,311.95,254.7
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,240.38,191.52
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,160.4,121.17
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,90.56,50.84
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,32.43,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,3.34,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,6.48,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,20.89,12.09
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,34.89,25.77
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,53.02,42.75
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,70.88,59.29
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,88.2,74.89
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,105.79,86.02
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,127.47,102.75
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,156.85,125.68
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,175.15,140.72
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,192.12,154.6
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,184.69,148.74
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,169.3,136.2
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,196.46,157.67
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,224.4,179.31
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,280.37,223.22
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,341.53,270.26
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,319.22,251.71
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,293.84,231.2
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,328.23,257.64
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,363.22,283.9
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,517.83,401.46
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,684.23,520.41
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,575.3,438.34
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,455.06,348.08
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,632.22,481.6
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,803.38,601.83
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,855.71,635.77
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,900.75,666.06
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,989.31,732.47
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,1057.23,777.11
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,1056.94,777.96
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,1053.0,777.55
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,884.56,666.36
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,690.43,525.35
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,854.85,652.66
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,984.2,741.25
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,962.02,726.96
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,928.75,707.12
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,888.73,683.2
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,846.57,657.49
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,795.31,624.27
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,743.24,589.83
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,689.75,554.16
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,633.09,514.3
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,565.99,464.18
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,501.25,414.13
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,431.01,357.79
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,364.86,302.61
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,286.71,235.24
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,216.78,173.45
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,141.48,107.62
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,76.33,44.97
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,26.59,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,7.63,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,12.76,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,22.52,13.53
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,31.72,22.75
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,36.82,27.74
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,41.68,32.31
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,45.0,35.29
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,57.83,37.34
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,113.08,63.23
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,168.21,102.01
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,225.3,149.43
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,285.33,201.78
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,344.79,254.63
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,405.77,307.81
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,468.58,360.27
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,527.91,408.24
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,584.68,452.56
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,640.8,494.75
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,694.73,533.97
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,747.71,571.23
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,795.6,602.92
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,841.33,632.66
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,883.15,660.14
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,922.23,685.68
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,956.58,707.26
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,987.81,726.76
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,1013.89,741.53
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,1036.53,754.11
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,1054.17,764.98
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,1068.13,773.68
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,1076.82,779.23
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,1081.7,782.58
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,1080.24,782.14
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,1074.95,779.52
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,1063.83,771.97
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,1049.02,762.3
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,1028.18,750.37
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,1003.93,736.39
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,973.45,719.19
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,940.0,699.92
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,901.23,677.53
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,860.14,653.27
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,812.38,622.84
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,763.05,590.88
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,713.17,558.51
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,657.23,520.98
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,595.24,476.96
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,534.19,431.28
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,465.0,377.04
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,401.27,324.86
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,327.31,262.63
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,260.1,203.8
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,180.31,134.36
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,111.83,67.23
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,40.02,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,7.63,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,12.65,0.0
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,20.99,12.35
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,28.88,20.21
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,33.29,24.51
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,37.49,28.44
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,43.29,33.64
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,56.89,35.01
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,108.72,57.98
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,164.79,97.6
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,221.76,144.45
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,286.07,199.25
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,345.21,250.6
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,405.61,301.92
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,464.66,350.71
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,523.83,397.85
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,580.81,441.26
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,637.07,482.46
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,689.76,520.2
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,740.72,555.56
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,789.07,587.38
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,835.32,617.52
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,876.51,644.09
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,914.92,668.75
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,948.95,689.67
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,979.89,708.56
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,1005.83,725.19
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,1028.31,739.76
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,1046.21,750.65
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,1060.49,759.42
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,1068.13,764.22
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,1072.01,766.92
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,1071.05,766.81
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,1066.33,764.56
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,1054.5,758.08
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,1039.12,749.59
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,1018.64,738.46
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,994.85,725.32
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,963.37,706.86
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,929.2,686.66
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,889.92,663.38
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,855.16,642.93
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,805.96,611.98
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,755.65,579.88
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,699.1,543.16
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,642.41,505.28
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,579.84,459.83
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,516.57,412.39
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,446.63,359.11
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,380.56,306.56
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,304.3,243.47
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,235.76,184.72
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,158.67,118.76
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,92.55,57.36
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,32.81,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,9.05,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,14.97,0.0
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,26.04,16.92
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,36.68,27.35
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,44.33,34.66
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,50.54,40.41
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,54.62,44.03
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,70.12,46.82
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,117.35,69.07
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,169.44,105.82
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,222.85,149.37
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,279.42,197.41
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,339.69,248.47
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,397.72,296.67
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,454.65,342.32
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,512.37,386.81
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,567.44,427.97
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,622.22,467.36
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,675.32,505.05
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,727.37,540.99
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,774.14,571.02
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,818.97,598.8
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,859.31,623.36
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,897.08,646.1
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,930.28,667.06
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,960.56,686.23
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,985.09,701.86
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,1006.28,715.57
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,1023.06,725.6
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,1036.39,733.66
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,1042.24,738.41
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,1044.5,741.19
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,1042.12,742.69
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,1036.18,742.16
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,1023.3,736.03
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,1007.11,727.94
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,985.57,716.94
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,969.46,709.48
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,888.27,658.25
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,799.26,599.68
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,718.85,545.45
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,629.8,483.72
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,561.57,435.81
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,496.14,388.52
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,441.79,349.49
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,388.91,310.5
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,449.81,361.38
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,486.6,391.06
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,418.34,337.8
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,354.07,286.53
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,277.83,223.48
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,212.86,167.85
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,142.66,107.58
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,82.98,53.0
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,28.83,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,7.63,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,14.85,0.95
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,31.78,22.01
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,46.59,36.21
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,63.77,52.21
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,80.47,67.46
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,95.08,80.35
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,113.61,89.61
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,139.16,102.74
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,181.56,131.12
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,221.14,161.83
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,269.59,200.65
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,316.16,238.2
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,366.52,278.29
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,407.3,310.6
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,443.21,337.45
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,455.06,346.0
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,459.31,348.13
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,392.29,298.35
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,313.9,239.02
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,402.4,305.33
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,497.96,373.39
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,605.09,449.95
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,718.59,528.22
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,771.98,563.8
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,823.24,598.41
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,780.47,568.23
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,737.44,538.43
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,795.92,581.38
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,862.56,627.63
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,867.35,631.13
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,869.94,634.19
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,871.31,636.81
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,870.32,638.0
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,851.35,627.25
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,830.14,615.17
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,814.78,607.75
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,796.88,598.51
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,766.62,579.32
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,734.61,558.89
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,781.95,597.57
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,813.34,621.38
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,664.69,516.89
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,523.35,412.45
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,507.01,404.23
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,496.75,398.64
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,409.78,332.59
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,339.76,278.08
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,349.07,286.4
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,339.73,277.75
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,271.69,220.01
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,210.14,166.58
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,141.22,107.22
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,83.07,54.46
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,28.71,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
