Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,9.05,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,17.5,3.72
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,33.38,23.5
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,49.57,38.89
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,63.01,51.53
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,77.82,65.1
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,88.01,74.23
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,105.32,80.91
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,138.52,106.47
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,157.31,125.83
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,171.65,137.33
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,184.69,147.61
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,239.36,189.39
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,297.33,233.08
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,297.13,232.6
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,288.34,225.34
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,308.98,241.1
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,329.77,256.61
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,341.02,264.3
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,351.85,271.69
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,393.16,302.21
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,436.05,333.22
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,461.93,351.17
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,488.36,369.54
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,552.15,415.08
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,613.92,458.0
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,640.3,475.55
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,666.7,493.41
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,712.89,526.75
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,769.11,566.11
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,798.49,587.76
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,826.46,608.81
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,851.43,626.83
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,865.09,637.7
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,836.84,619.91
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,806.74,601.22
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,747.94,562.5
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,700.47,530.87
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,703.11,536.47
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,713.63,546.79
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,641.36,496.76
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,582.56,455.77
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,536.37,423.18
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,490.38,390.01
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,337.26,271.75
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,187.77,151.1
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,139.68,112.54
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,93.03,73.86
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,78.01,61.53
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,62.98,48.88
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,48.96,36.76
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,35.3,24.76
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,23.66,14.44
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,12.04,3.8
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,6.2,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,2.38,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,4.62,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,11.58,4.49
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,18.54,11.06
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,26.9,18.86
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,35.28,26.58
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,44.13,34.61
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,52.99,40.43
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,69.8,54.68
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,85.99,68.17
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,101.31,80.6
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,116.72,92.91
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,112.73,89.08
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,108.5,85.16
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,114.58,89.74
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,120.68,94.26
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,153.15,120.24
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,186.16,146.21
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,251.1,196.42
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,317.43,246.12
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,380.07,292.67
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,445.41,340.26
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,516.27,391.29
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,588.39,442.06
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,469.66,355.67
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,342.96,261.83
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,404.88,308.72
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,462.17,350.04
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,505.78,381.43
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,550.16,413.1
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,548.99,412.28
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,547.28,411.61
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,473.13,358.23
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,398.22,303.67
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,520.48,396.3
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,629.31,475.0
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,611.45,463.22
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,592.42,451.94
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,452.89,350.02
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,291.96,228.09
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,274.46,216.48
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,256.93,203.84
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,223.44,177.93
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,190.34,151.99
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,131.0,104.36
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,73.55,56.95
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,188.21,155.4
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,287.17,236.83
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,244.58,201.58
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,203.68,167.65
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,162.97,132.71
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,124.0,98.52
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,83.77,63.33
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,46.93,30.24
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,18.77,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,10.01,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,19.1,6.95
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,35.02,25.16
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,51.16,40.41
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,64.44,52.86
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,79.18,66.34
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,90.3,76.12
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,109.35,83.78
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,143.12,109.95
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,164.85,130.97
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,201.73,158.02
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,251.05,195.48
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,272.34,213.72
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,293.06,230.8
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,285.78,225.43
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,273.64,215.87
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,255.79,201.74
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,232.66,183.37
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,346.99,272.06
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,469.36,362.38
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,357.18,277.29
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,235.84,183.93
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,264.22,206.17
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,292.95,227.59
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,166.41,129.17
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,39.27,26.8
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,79.59,59.97
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,120.16,92.69
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,178.82,139.57
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,238.29,186.1
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,148.7,115.42
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,59.84,43.73
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,51.87,37.42
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,43.9,30.95
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,42.01,29.43
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,40.13,27.91
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,131.46,103.45
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,225.7,179.23
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,217.98,172.94
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,210.3,167.2
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,160.66,127.6
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,111.77,87.96
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,86.71,67.56
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,62.38,47.41
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,46.97,34.63
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,31.58,21.66
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,23.2,14.52
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,14.84,7.3
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,12.05,4.9
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,9.26,2.47
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,7.41,0.83
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,5.55,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.7,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.85,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.92,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,17.64,6.73
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,34.81,25.06
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,51.6,40.85
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,69.1,57.07
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,86.27,72.68
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,98.17,83.26
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,118.02,93.91
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,139.2,110.41
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,149.9,120.11
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,164.26,131.63
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,172.5,137.99
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,216.09,172.1
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,267.48,211.98
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,251.65,198.96
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,234.42,184.93
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,191.13,150.56
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,145.74,114.19
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,192.04,150.91
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,239.06,187.03
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,295.8,230.31
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,355.78,275.06
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,352.64,271.45
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,345.01,265.03
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,418.46,319.7
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,490.17,371.21
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,429.75,325.88
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,367.31,279.61
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,398.44,303.14
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,430.04,326.08
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,402.46,305.46
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,374.26,284.74
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,274.7,211.29
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,187.03,144.7
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,228.61,177.74
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,270.81,210.38
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,262.66,204.18
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,254.47,198.25
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,216.94,169.41
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,179.64,140.45
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,168.6,132.29
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,157.68,124.07
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,127.9,100.36
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,98.37,76.55
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,122.44,96.94
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,147.56,118.07
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,141.57,113.58
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,135.42,108.96
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,113.6,91.15
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,92.25,73.45
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,72.53,56.8
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,52.67,39.66
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,35.92,24.91
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,19.49,10.1
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,9.73,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,11.91,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,19.63,8.72
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,29.33,20.24
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,39.46,29.91
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,51.54,41.16
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,70.95,58.76
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,87.18,73.04
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,103.7,83.21
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,119.99,96.16
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,136.81,109.26
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,167.89,133.09
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,206.08,162.34
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,225.24,177.17
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,244.17,191.73
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,352.75,273.32
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,511.97,392.7
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,479.58,368.1
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,414.34,317.22
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,367.81,282.54
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,313.86,241.22
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,290.54,223.9
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,266.18,205.42
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,245.2,189.14
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,223.8,172.46
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,257.05,198.02
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,290.68,223.37
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,262.17,201.28
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,233.32,179.16
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,205.14,157.9
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,176.73,136.19
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,300.71,232.15
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,423.21,322.87
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,510.94,400.65
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,611.62,459.75
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,599.67,451.04
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,586.85,442.86
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,620.8,470.52
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,664.89,504.5
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,556.5,426.29
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,451.08,349.06
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,673.7,522.6
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,835.48,636.73
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,790.3,605.4
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,743.6,575.33
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,542.5,430.14
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,347.89,279.2
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,454.4,368.05
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,519.59,419.65
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,453.21,366.88
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,390.08,315.92
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,319.73,257.47
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,255.52,202.02
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,182.48,138.77
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,120.94,83.74
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,52.43,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,12.39,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,20.43,9.94
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,29.55,20.64
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,37.5,28.39
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,40.13,31.11
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,56.38,46.04
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,69.25,57.54
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,82.15,65.6
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,107.85,86.95
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,133.99,108.17
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,148.81,119.66
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,163.97,131.34
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,206.11,164.66
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,245.86,195.64
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,267.8,212.19
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,290.01,228.82
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,304.96,239.96
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,319.63,250.81
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,437.92,341.43
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,569.55,437.79
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,593.84,452.66
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,616.67,467.25
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,535.75,406.86
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,443.79,337.62
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,709.97,541.5
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,975.38,719.31
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,1001.5,731.6
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,1024.34,745.21
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,943.42,692.98
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,830.88,611.75
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,963.08,708.8
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,1067.71,773.95
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,1067.05,772.53
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,1062.66,770.45
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,1052.61,765.95
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,1038.97,759.33
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,1019.3,747.12
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,996.28,732.93
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,967.24,715.81
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,935.32,696.81
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,897.37,674.95
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,857.08,651.27
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,811.0,622.06
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,769.04,595.34
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,714.98,559.99
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,660.4,523.59
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,600.12,481.05
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,540.66,436.9
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,473.99,385.29
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,412.23,335.33
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,339.6,274.65
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,273.28,217.03
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,197.84,151.22
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,134.01,93.79
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,57.98,4.66
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,13.34,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,22.0,11.62
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,31.25,22.23
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,41.02,31.61
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,46.54,36.97
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,51.78,41.86
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,55.79,45.39
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,82.0,51.32
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,130.69,77.77
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,183.8,117.27
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,238.0,162.64
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,299.14,215.04
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,356.03,263.96
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,414.49,312.92
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,447.68,342.2
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,464.26,356.06
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,505.61,386.75
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,545.37,414.94
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,634.51,479.81
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,738.43,552.41
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,784.29,580.59
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,828.27,606.97
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,868.33,630.2
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,906.1,651.69
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,939.26,672.58
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,969.58,691.73
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,995.02,707.69
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,1017.34,721.78
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,1033.49,732.47
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,1046.2,741.24
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,1053.42,746.82
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,1057.08,750.41
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,1054.64,750.41
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,1048.63,748.4
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,1037.12,743.1
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,1022.23,735.81
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,1001.5,725.38
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,977.64,713.01
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,954.58,700.66
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,920.49,681.0
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,881.74,658.66
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,840.92,634.63
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,794.01,604.88
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,745.74,573.76
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,693.89,540.54
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,639.09,503.62
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,578.38,460.29
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,518.78,416.21
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,451.98,365.18
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,388.55,314.71
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,318.01,256.18
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,253.6,200.78
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,180.48,137.74
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,117.89,82.77
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,51.49,8.69
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,12.39,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,20.87,11.0
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,28.82,20.01
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,36.35,27.29
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,40.39,31.18
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,44.24,34.71
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,47.4,37.46
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,75.05,43.48
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,141.72,92.72
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,193.11,139.6
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,229.03,164.53
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,282.52,205.82
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,340.04,251.57
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,413.6,309.92
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,471.32,356.49
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,531.51,403.06
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,586.28,444.02
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,640.5,483.08
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,691.5,519.14
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,740.89,553.05
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,787.3,583.94
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,831.8,612.79
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,871.2,636.93
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,908.1,659.3
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,941.02,680.26
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,971.05,699.42
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,997.54,715.06
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,1020.92,728.79
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,1037.19,739.57
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,1049.98,748.41
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,1059.67,754.08
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,1065.73,757.65
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,1063.63,757.8
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,1057.87,755.9
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,1046.95,750.93
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,1032.49,743.86
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,1012.14,733.68
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,988.54,721.49
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,958.48,703.77
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,925.63,684.24
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,887.43,661.58
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,847.03,637.25
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,806.89,611.65
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,758.88,580.35
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,704.66,545.33
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,650.08,509.3
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,589.42,466.69
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,531.78,424.44
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,465.48,374.52
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,402.27,324.75
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,331.3,266.09
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,266.48,210.41
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,193.21,147.13
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,131.04,92.23
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,57.82,14.94
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,13.34,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,21.91,12.13
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,31.93,22.79
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,42.51,32.84
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,47.95,38.08
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,53.1,42.87
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,75.2,62.65
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,115.11,86.47
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,153.77,113.5
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,190.93,143.35
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,232.3,175.49
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,278.94,212.67
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,330.14,250.04
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,410.38,312.31
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,439.46,338.53
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,448.45,346.05
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,497.71,382.85
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,553.92,423.55
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,592.49,449.66
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,629.41,473.87
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,677.69,506.17
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,726.26,537.75
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,777.28,570.96
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,829.34,604.11
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,896.89,653.14
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,958.57,692.18
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,983.19,706.24
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,1004.69,718.88
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,1021.52,729.03
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,1035.02,737.26
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,1040.58,740.41
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,1042.64,741.62
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,1041.25,742.64
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,1036.38,741.69
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,1027.95,738.29
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,1015.98,732.8
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,995.36,722.36
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,979.97,715.37
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,952.06,698.96
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,921.18,680.72
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,883.19,658.94
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,843.06,635.49
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,797.42,606.76
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,750.22,576.53
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,695.77,541.63
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,643.59,507.15
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,583.01,464.41
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,523.64,420.87
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,457.41,370.54
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,394.43,320.56
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,322.74,261.14
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,257.57,205.09
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,184.86,142.37
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,122.16,87.38
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,53.93,17.48
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,13.82,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,22.7,13.08
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,32.27,23.24
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,40.57,31.23
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,59.9,49.1
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,82.56,69.7
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,95.18,80.79
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,118.85,91.14
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,154.4,115.98
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,190.81,144.51
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,229.49,175.72
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,270.05,208.75
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,313.06,243.13
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,358.94,279.27
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,392.75,305.92
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,423.96,329.61
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,465.74,360.99
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,508.96,392.7
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,533.93,409.56
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,556.58,424.39
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,500.81,382.56
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,434.05,332.07
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,503.36,383.55
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,579.87,437.9
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,650.86,488.89
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,730.7,544.86
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,592.04,444.75
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,443.32,335.27
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,425.03,322.96
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,406.05,309.15
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,759.48,577.04
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,1070.27,781.98
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,944.84,698.24
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,789.99,588.53
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,781.0,585.74
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,770.14,580.06
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,752.98,570.52
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,734.08,559.77
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,859.08,656.19
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,938.87,711.47
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,901.49,688.1
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,861.79,664.27
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,816.9,635.27
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,770.23,604.62
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,722.73,573.46
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,669.1,537.14
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,611.18,495.01
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,553.5,450.88
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,487.73,399.47
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,424.5,347.96
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,357.64,291.38
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,294.01,235.33
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,219.75,169.68
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,156.0,111.95
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,68.28,26.65
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
