Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,12.87,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,21.47,12.16
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,28.03,19.33
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,34.27,25.35
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,37.6,28.61
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,40.78,31.57
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,47.26,37.33
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,77.66,43.69
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,128.35,71.98
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,182.93,113.32
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,238.71,160.61
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,297.02,211.43
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,359.53,265.29
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,418.37,314.96
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,475.94,362.08
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,533.84,407.66
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,589.5,449.85
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,644.47,489.95
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,557.6,423.95
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,432.47,326.76
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,527.99,398.35
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,633.31,472.91
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,631.24,468.67
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,622.24,460.77
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,694.82,513.32
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,767.68,564.42
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,742.31,545.0
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,705.66,518.95
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,891.34,654.2
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,1054.31,758.0
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,887.44,648.17
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,680.23,500.92
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,682.93,505.71
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,684.5,507.65
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,879.23,650.92
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,1030.46,750.38
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,1010.31,737.91
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,986.94,725.74
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,957.23,708.89
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,924.79,690.15
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,886.96,668.16
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,853.51,648.9
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,807.01,619.73
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,759.02,589.06
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,705.15,554.09
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,650.93,518.01
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,590.19,474.23
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,532.85,431.3
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,467.31,380.15
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,404.78,329.5
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,333.25,269.81
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,268.01,213.46
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,195.3,150.36
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,133.34,95.86
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,58.68,24.93
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,12.64,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,25.04,15.28
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,34.17,24.78
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,43.94,34.03
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,48.88,38.78
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,53.57,43.11
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,55.09,44.34
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,84.16,50.28
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,148.8,101.75
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,192.6,145.23
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,228.4,163.95
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,300.67,216.48
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,356.94,265.29
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,414.6,314.01
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,449.46,344.82
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,466.91,359.31
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,543.14,418.57
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,639.25,491.26
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,691.63,528.42
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,743.59,564.27
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,790.07,593.48
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,834.51,620.86
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,809.22,600.58
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,760.94,561.17
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,869.37,641.99
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,976.14,710.94
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,1001.65,726.37
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,1023.85,740.86
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,1040.7,752.08
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,1054.02,761.25
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,1064.18,769.47
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,1070.66,775.49
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,1070.48,778.1
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,1066.58,778.55
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,1056.46,773.71
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,1042.72,766.69
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,1024.01,757.25
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,1001.94,745.67
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,973.66,728.64
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,942.39,709.63
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,905.22,687.82
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,865.66,664.15
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,820.51,635.51
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,773.71,605.24
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,725.94,574.34
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,672.11,538.24
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,610.62,494.27
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,550.22,448.63
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,484.79,397.11
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,423.78,347.12
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,351.87,286.61
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,286.03,229.12
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,212.3,164.28
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,149.08,107.8
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,66.77,31.36
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,12.62,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,25.01,15.42
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,34.13,24.84
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,43.79,34.06
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,48.3,38.35
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,52.59,42.23
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,54.95,44.22
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,85.29,51.1
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,140.38,98.27
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,175.67,138.5
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,219.89,168.34
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,279.38,211.49
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,306.39,235.55
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,329.62,255.31
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,408.3,313.95
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,528.79,404.56
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,582.01,444.19
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,634.64,482.61
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,686.79,520.16
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,738.6,556.22
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,784.24,585.28
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,827.82,612.66
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,867.54,637.18
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,904.69,659.85
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,937.76,681.02
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,967.91,700.33
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,993.15,716.58
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,1015.13,730.88
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,1031.78,741.03
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,1044.96,749.16
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,1054.11,755.37
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,1059.65,759.44
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,1059.01,760.92
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,1054.72,760.32
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,1045.68,756.34
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,1033.01,750.19
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,1013.51,738.97
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,990.72,725.77
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,964.13,710.89
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,934.52,693.94
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,897.14,672.32
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,857.41,648.89
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,812.17,620.13
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,765.49,589.99
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,718.42,559.67
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,665.26,524.32
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,603.47,480.47
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,542.92,435.39
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,477.82,385.64
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,417.29,337.42
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,347.1,279.4
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,282.68,224.06
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,209.89,161.03
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,147.48,106.1
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,66.66,33.15
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,11.34,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,23.05,14.0
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,29.54,20.82
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,35.71,26.71
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,39.39,30.2
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,42.89,33.36
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,48.29,38.01
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,80.7,44.29
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,132.26,73.41
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,187.61,114.98
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,243.79,161.75
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,307.65,215.77
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,365.91,265.66
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,425.22,315.19
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,483.79,361.93
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,542.63,407.01
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,598.26,448.45
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,653.1,487.76
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,705.1,523.67
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,755.5,556.79
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,802.41,586.35
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,847.2,614.14
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,888.03,638.72
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,926.2,661.42
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,959.75,681.45
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,990.24,699.52
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,1015.67,715.49
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,1037.73,729.5
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,1054.84,740.62
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,1068.35,749.73
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,1076.7,754.4
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,1081.31,756.98
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,1080.14,758.18
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,1075.21,757.3
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,1064.59,752.62
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,1050.36,745.84
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,1030.62,734.84
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,1007.52,721.86
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,978.33,705.88
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,946.22,687.95
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,908.61,666.84
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,868.64,643.94
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,822.94,615.63
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,775.59,585.82
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,727.79,557.32
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,673.97,523.68
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,614.94,483.24
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,556.49,440.75
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,491.07,391.46
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,428.14,342.06
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,359.65,285.88
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,294.92,230.75
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,222.4,168.71
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,159.77,113.96
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,86.38,45.71
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,22.96,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,12.17,0.0
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,24.84,15.46
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,32.61,23.35
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,39.96,30.27
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,43.83,33.91
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,47.51,37.2
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,49.37,38.72
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,82.32,46.14
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,136.95,78.68
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,190.53,119.04
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,244.87,164.19
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,301.77,212.49
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,358.65,260.89
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,416.77,308.97
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,477.32,356.46
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,534.31,399.45
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,588.65,439.62
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,642.33,477.82
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,693.51,513.67
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,743.6,547.61
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,789.28,576.01
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,832.92,602.74
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,872.8,626.76
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,910.07,648.92
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,942.7,668.43
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,972.39,686.06
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,996.22,701.06
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,1016.73,714.16
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,1033.86,725.31
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,1047.55,734.5
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,1055.73,740.5
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,1060.32,744.51
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,1059.26,744.3
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,1054.57,742.08
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,1044.74,736.88
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,1031.36,729.68
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,1011.64,720.08
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,988.68,708.53
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,961.37,693.71
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,931.06,676.86
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,893.67,655.82
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,854.0,633.04
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,810.07,607.03
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,769.99,583.19
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,717.4,550.64
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,664.24,516.93
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,603.23,474.24
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,543.34,430.37
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,480.33,383.2
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,418.25,334.77
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,349.27,278.36
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,285.68,224.35
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,213.47,162.78
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,151.18,108.69
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,82.9,45.94
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,22.05,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,14.18,0.0
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,28.17,18.54
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,36.42,27.01
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,45.31,35.46
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,64.27,52.88
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,92.33,78.22
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,104.46,88.75
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,123.43,99.34
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,141.26,113.53
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,158.73,127.73
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,200.98,160.22
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,244.34,193.67
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,282.62,223.53
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,323.93,255.54
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,366.5,288.07
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,412.09,322.38
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,495.27,386.95
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,601.37,467.75
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,616.95,477.18
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,623.12,479.69
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,667.7,511.78
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,712.34,543.04
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,761.21,575.99
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,810.52,608.55
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,904.2,678.18
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,995.09,736.94
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,1022.73,753.5
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,1047.15,768.77
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,1064.83,780.6
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,1078.96,790.34
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,1087.94,796.97
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,1093.21,801.41
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,1091.7,803.2
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,1086.44,802.76
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,1076.88,798.21
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,1063.62,791.37
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,979.68,738.45
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,894.13,681.99
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,861.89,662.8
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,827.32,641.09
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,801.58,626.4
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,772.03,608.66
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,750.14,595.9
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,722.14,578.36
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,651.01,527.81
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,582.74,476.88
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,486.21,401.97
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,403.95,336.11
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,341.73,285.86
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,292.3,244.52
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,239.27,198.72
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,189.78,155.0
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,139.69,110.59
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,94.86,70.66
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,50.84,29.44
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,14.57,0.0
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,28.93,19.35
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,37.15,27.78
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,46.1,36.32
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,50.52,40.6
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,54.73,44.49
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,55.81,45.31
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,89.13,52.74
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,139.0,82.72
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,192.92,125.03
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,251.95,175.96
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,309.23,226.91
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,366.15,278.14
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,424.46,329.49
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,481.43,377.91
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,541.4,426.91
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,544.44,429.84
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,524.69,412.81
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,548.31,429.69
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,569.0,443.54
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,636.79,494.98
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,711.55,550.29
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,814.15,629.7
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,921.69,704.9
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,906.85,692.77
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,871.38,661.44
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,957.54,727.79
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,1034.37,778.25
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,780.41,600.65
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,473.26,365.2
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,794.81,616.57
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,1079.86,811.1
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,791.61,609.15
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,450.51,348.88
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,560.74,436.04
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,657.52,508.65
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,485.03,379.71
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,291.59,230.11
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,367.17,291.29
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,431.38,341.73
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,498.61,396.88
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,559.54,446.55
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,558.18,447.85
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,551.77,445.62
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,471.26,383.79
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,386.07,317.26
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,279.09,230.43
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,172.53,141.51
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,141.75,116.38
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,118.3,96.8
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,217.74,181.08
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,281.92,229.01
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,209.53,164.77
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,147.26,109.46
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,80.19,48.54
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,19.71,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,13.45,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,26.63,17.49
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,43.51,33.56
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,58.53,47.61
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,75.22,62.99
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,91.57,77.77
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,107.59,91.78
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,127.78,102.75
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,155.17,123.49
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,185.1,146.54
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,160.94,127.99
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,130.91,104.36
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,215.11,171.41
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,304.32,240.89
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,318.26,251.18
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,325.45,256.19
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,218.11,172.24
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,101.62,78.44
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,186.37,146.86
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,271.84,213.26
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,323.09,252.14
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,376.15,291.91
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,447.64,345.4
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,522.17,399.84
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,411.13,317.05
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,291.24,226.12
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,291.82,227.23
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,292.3,227.67
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,377.34,292.61
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,458.07,352.34
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,387.96,299.84
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,307.86,239.58
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,441.49,342.66
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,568.07,435.73
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,542.28,416.52
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,516.01,398.1
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,487.67,378.54
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,459.06,358.56
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,438.99,344.42
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,418.57,329.87
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,392.32,310.57
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,365.91,291.02
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,521.72,418.4
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,647.4,517.0
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,558.11,448.74
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,465.57,378.27
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,473.64,387.25
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,461.84,379.38
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,443.01,364.61
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,413.39,339.97
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,347.2,283.78
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,285.66,229.86
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,215.27,168.16
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,154.26,113.95
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,88.41,54.37
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,26.33,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,13.72,0.43
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,27.27,18.13
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,35.93,26.79
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,43.14,33.72
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,47.72,38.03
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,52.05,41.92
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,54.84,44.28
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,90.56,53.44
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,153.23,106.43
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,195.12,150.54
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,218.99,170.75
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,244.22,191.73
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,290.31,226.63
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,349.14,271.63
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,377.11,292.98
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,402.74,311.96
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,410.84,317.76
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,414.85,320.14
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,447.39,343.68
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,480.82,367.33
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,546.29,415.58
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,617.65,466.95
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,670.81,504.37
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,727.06,543.56
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,754.31,563.17
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,780.75,582.55
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,663.13,498.01
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,523.09,395.54
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,800.31,605.52
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,1052.29,771.13
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,927.04,687.14
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,772.46,575.95
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,929.85,695.4
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,1056.57,779.13
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,931.58,697.22
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,779.07,587.99
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,905.2,686.22
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,989.99,744.32
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,898.18,683.63
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,792.9,610.93
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,838.54,648.26
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,854.85,660.7
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,743.36,583.5
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,625.69,497.05
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,568.01,456.25
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,512.07,415.12
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,363.93,298.47
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,225.23,184.99
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,195.03,160.99
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,165.39,136.49
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,250.17,207.04
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,290.72,235.08
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,221.19,173.23
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,160.74,119.12
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,94.78,59.45
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,31.52,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,14.5,1.47
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,28.82,19.44
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,37.41,28.01
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,46.64,36.73
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,62.71,51.51
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,83.43,70.2
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,92.66,78.16
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,114.97,82.9
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,162.75,120.15
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,202.62,155.03
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,231.45,168.27
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,301.97,219.84
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,337.1,258.25
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,347.95,272.65
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,411.44,321.43
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,486.6,378.98
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,498.98,388.15
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,499.3,387.23
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,527.75,407.35
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,555.07,425.92
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,570.11,435.89
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,582.47,443.84
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,658.07,499.72
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,738.21,557.03
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,612.47,463.97
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,465.29,353.97
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,740.9,565.01
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,1004.79,740.52
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,1021.71,747.31
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,1035.27,755.78
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,938.34,691.55
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,811.7,599.49
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,667.53,500.02
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,520.79,394.07
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,608.96,461.64
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,683.33,516.22
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,757.62,571.56
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,825.74,621.62
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,881.73,665.11
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,916.41,689.66
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,878.94,666.81
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,839.35,643.16
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,796.75,616.55
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,752.37,588.19
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,700.24,553.16
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,647.67,517.1
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,593.29,477.18
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,537.12,434.68
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,474.32,386.2
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,414.12,337.9
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,347.94,282.96
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,286.41,229.88
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,217.37,169.6
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,157.36,116.42
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,92.89,59.07
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,30.05,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,6.67,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
