Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,13.21,1.39
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,27.16,18.05
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,33.45,24.47
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,39.44,30.23
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,59.66,48.76
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,83.38,70.17
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,94.92,80.18
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,124.38,91.86
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,155.73,118.88
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,170.49,136.38
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,168.24,134.68
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,166.64,133.43
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,159.2,126.81
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,150.89,119.54
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,138.78,109.24
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,126.15,98.57
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,132.64,103.66
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,139.3,108.84
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,149.81,117.11
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,160.49,125.49
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,131.88,102.34
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,102.77,78.76
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,146.61,113.96
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,190.99,148.77
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,325.91,252.99
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,462.31,353.36
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,451.45,344.37
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,439.85,336.02
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,562.38,427.07
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,679.82,510.38
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,794.48,592.19
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,908.57,670.96
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,692.13,519.44
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,459.13,349.68
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,651.05,496.79
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,826.23,621.85
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,924.16,693.39
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,991.64,737.57
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,772.45,588.76
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,535.61,412.76
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,723.88,561.54
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,858.59,657.25
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,815.0,627.92
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,769.66,599.09
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,722.59,568.99
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,669.47,533.77
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,405.07,330.42
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,147.08,117.92
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,126.03,101.57
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,105.39,84.61
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,231.35,190.62
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,302.86,243.8
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,232.99,181.73
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,171.96,127.12
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,103.7,66.51
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,37.81,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,15.33,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,13.17,1.84
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,27.08,18.04
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,32.93,24.03
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,38.5,29.4
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,50.24,40.24
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,78.13,65.46
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,93.51,78.93
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,109.46,88.36
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,116.45,93.71
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,123.17,98.76
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,167.47,133.93
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,208.48,165.79
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,212.86,169.14
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,219.87,174.57
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,254.5,201.15
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,295.13,231.92
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,338.32,264.67
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,383.78,298.75
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,388.23,300.95
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,391.29,302.31
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,448.46,345.03
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,509.77,389.69
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,700.8,536.59
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,905.78,678.47
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,696.31,529.4
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,439.49,333.75
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,517.6,393.73
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,605.3,456.97
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,621.39,467.9
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,637.05,479.18
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,523.32,396.49
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,416.69,317.53
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,500.34,381.31
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,596.3,451.18
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,547.64,416.06
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,510.3,389.67
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,522.63,401.04
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,546.32,420.24
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,543.58,419.81
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,539.27,418.45
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,724.51,565.14
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,856.21,661.39
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,812.35,631.02
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,766.82,601.01
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,619.86,495.31
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,466.19,376.84
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,525.14,427.5
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,555.56,453.16
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,492.58,403.36
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,431.77,354.07
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,365.69,298.6
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,303.14,244.14
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,233.53,182.75
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,172.69,128.23
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,102.91,67.03
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,41.82,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,15.05,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,14.86,3.2
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,29.55,20.13
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,37.73,28.28
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,46.38,36.53
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,44.91,35.4
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,59.35,48.53
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,71.37,59.14
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,83.47,66.34
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,133.76,102.53
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,201.06,151.28
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,184.42,143.1
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,152.49,121.38
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,175.0,138.98
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,198.19,156.73
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,203.64,160.32
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,208.9,163.83
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,229.53,179.34
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,250.53,194.9
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,296.26,229.19
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,345.25,265.12
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,489.93,373.86
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,647.5,486.16
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,700.81,521.94
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,758.86,561.47
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,859.77,634.9
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,958.91,698.88
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,983.44,712.47
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,1004.9,725.16
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,1021.74,735.45
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,1035.29,743.8
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,1044.99,749.47
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,1051.22,753.13
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,1050.92,754.76
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,1047.08,754.4
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,1038.18,750.56
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,1025.8,744.64
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,1006.65,733.64
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,984.34,720.74
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,956.51,705.12
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,925.87,687.56
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,889.49,666.58
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,857.34,648.25
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,813.07,620.72
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,767.31,591.76
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,715.43,558.44
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,663.01,523.96
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,604.93,483.07
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,549.65,442.5
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,485.68,394.1
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,424.27,345.69
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,356.06,289.24
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,293.07,235.17
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,222.89,174.2
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,161.78,120.36
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,94.37,62.11
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,36.94,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,13.35,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,15.25,3.87
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,30.35,20.98
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,38.77,29.31
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,45.43,35.68
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,49.47,39.47
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,53.3,42.88
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,54.49,43.77
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,91.19,52.65
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,140.48,82.42
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,198.09,127.1
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,251.75,172.04
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,308.33,220.24
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,364.61,268.27
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,422.15,315.84
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,481.92,363.62
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,538.21,407.13
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,592.04,446.73
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,645.24,484.23
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,695.87,518.27
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,745.46,550.34
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,790.8,577.67
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,834.12,603.26
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,874.71,626.47
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,912.94,647.89
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,945.56,668.16
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,975.26,686.69
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,1000.49,701.19
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,1022.54,713.81
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,1039.86,725.05
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,1053.74,734.38
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,1061.62,741.38
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,1065.91,746.36
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,1064.55,747.0
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,1059.56,745.61
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,1048.53,740.66
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,1034.07,733.72
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,1014.67,724.28
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,992.05,712.88
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,963.06,696.92
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,931.31,679.1
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,895.13,658.75
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,856.7,636.67
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,818.18,614.82
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,771.82,587.07
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,719.46,553.49
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,666.54,518.85
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,609.15,479.19
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,552.32,438.01
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,490.83,392.11
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,429.97,344.83
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,363.14,290.37
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,301.02,237.8
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,231.63,178.6
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,170.88,125.73
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,104.4,68.44
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,45.1,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,16.14,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,14.43,3.62
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,28.71,19.44
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,36.83,27.39
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,43.56,33.78
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,47.27,37.22
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,50.79,40.33
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,52.11,41.25
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,89.16,50.12
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,138.46,79.31
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,195.81,122.7
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,249.67,167.03
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,306.09,214.37
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,362.03,261.25
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,419.23,307.81
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,475.0,351.51
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,533.9,395.65
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,587.47,435.24
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,640.47,473.15
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,690.51,507.86
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,739.15,540.63
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,784.08,569.8
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,827.08,597.18
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,866.03,621.44
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,902.46,643.97
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,935.3,664.55
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,965.34,683.39
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,989.2,698.45
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,1009.9,711.68
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,1026.89,721.81
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,1040.56,730.04
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,1047.34,735.17
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,1050.63,738.38
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,1049.93,739.81
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,1045.74,739.28
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,1034.08,734.69
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,1019.1,728.08
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,999.86,718.58
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,977.53,707.15
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,948.42,690.04
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,924.15,676.07
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,887.32,654.37
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,848.35,631.16
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,803.89,604.58
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,757.98,576.53
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,705.83,543.01
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,655.76,509.98
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,597.78,469.47
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,540.57,428.13
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,477.34,380.04
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,416.78,332.42
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,350.2,278.69
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,288.46,227.05
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,219.66,169.03
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,159.63,117.54
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,95.81,63.37
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,40.55,0.0
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,14.55,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,14.42,3.91
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,29.68,20.39
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,35.86,26.63
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,41.75,32.26
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,45.55,35.81
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,49.16,39.01
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,73.85,60.89
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,117.98,84.26
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,157.92,110.47
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,201.07,143.17
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,226.45,170.4
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,237.98,184.73
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,245.6,190.87
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,250.53,194.54
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,345.44,265.7
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,458.95,349.3
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,464.71,352.08
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,463.36,349.55
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,586.51,443.05
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,738.94,553.0
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,783.99,581.48
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,827.11,609.54
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,866.53,633.79
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,903.49,656.24
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,936.01,676.12
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,965.7,694.16
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,990.14,709.81
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,1011.42,723.6
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,1028.97,734.23
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,1043.21,742.92
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,1050.54,748.46
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,1054.37,752.05
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,1053.69,752.06
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,1049.49,750.06
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,1039.79,744.83
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,1026.69,737.64
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,1008.29,727.25
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,986.72,714.97
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,958.76,698.65
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,928.06,680.59
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,899.02,664.02
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,860.42,640.99
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,815.38,613.01
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,768.84,583.65
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,717.32,551.34
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,665.25,517.88
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,610.24,479.58
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,553.53,438.71
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,489.74,390.57
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,428.48,342.64
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,361.82,288.73
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,299.79,236.67
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,229.54,177.32
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,168.12,124.4
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,102.13,68.33
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,45.79,1.72
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,16.49,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,8.58,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,17.68,6.38
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,28.68,19.63
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,34.47,25.44
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,39.99,30.68
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,43.49,33.94
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,46.8,36.87
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,47.95,37.75
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,91.29,51.21
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,141.58,81.35
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,195.49,122.84
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,250.39,168.97
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,307.64,217.87
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,364.79,266.71
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,427.24,318.11
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,483.43,362.9
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,539.77,406.09
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,594.07,446.48
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,647.67,484.85
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,697.88,520.13
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,746.34,553.2
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,792.08,581.95
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,835.82,608.93
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,875.22,632.81
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,912.14,654.92
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,945.56,675.06
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,976.12,693.34
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,1000.88,707.63
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,1022.46,720.03
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,1039.79,730.3
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,1053.73,738.63
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,1061.71,744.53
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,1066.12,748.46
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,1065.41,748.45
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,1061.11,746.44
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,1051.24,742.19
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,1037.9,735.93
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,1019.16,725.51
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,997.2,713.18
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,969.17,697.08
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,938.27,679.17
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,902.12,659.06
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,863.7,637.24
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,825.47,615.21
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,779.26,587.38
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,727.71,554.78
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,675.52,521.09
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,617.99,481.95
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,560.9,441.19
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,498.98,395.54
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,437.65,348.49
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,371.24,294.95
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,309.27,243.04
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,238.96,183.62
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,177.25,130.37
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,95.8,64.5
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,26.21,1.39
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,12.39,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,9.53,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,18.07,6.83
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,27.7,18.71
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,33.1,24.13
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,38.26,29.02
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,41.03,31.6
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,43.67,33.92
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,49.58,38.99
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,88.93,48.24
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,139.66,78.38
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,193.8,119.8
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,249.58,166.46
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,307.52,215.81
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,369.39,267.9
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,427.15,315.49
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,483.17,359.95
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,539.17,402.64
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,593.8,443.51
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,647.72,482.49
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,698.21,517.86
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,747.1,550.96
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,792.81,579.45
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,836.49,606.25
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,876.73,630.53
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,914.45,653.01
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,947.71,672.96
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,978.07,691.04
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,1003.05,705.36
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,1024.81,717.76
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,1042.28,728.07
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,1056.31,736.43
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,1065.82,740.75
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,1071.72,743.05
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,1070.97,742.99
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,1066.55,740.94
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,1057.5,737.25
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,1044.9,731.53
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,1026.83,721.65
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,1005.42,709.84
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,977.98,694.34
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,947.63,677.04
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,912.2,657.73
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,874.36,636.65
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,830.44,610.07
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,784.84,582.04
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,739.24,555.15
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,687.44,523.3
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,629.51,484.91
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,572.02,444.42
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,509.01,398.66
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,447.98,352.45
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,382.12,300.49
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,319.23,248.78
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,248.88,189.68
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,186.91,136.39
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,100.67,67.56
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,28.56,4.02
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,13.34,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,10.48,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,18.46,7.25
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,28.61,19.41
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,34.41,25.22
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,39.95,30.49
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,43.04,33.37
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,45.99,35.97
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,47.2,36.83
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,91.6,50.39
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,142.98,81.09
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,197.9,123.26
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,253.75,170.52
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,311.88,220.83
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,374.1,273.85
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,432.24,322.42
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,489.52,368.08
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,546.88,411.88
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,601.99,453.07
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,656.36,492.22
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,707.48,527.74
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,757.08,560.94
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,803.64,589.37
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,848.18,616.0
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,887.77,639.86
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,924.66,661.82
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,958.65,682.24
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,989.73,700.76
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,1014.53,714.96
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,1036.02,727.21
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,1053.64,737.63
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,1067.84,746.08
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,1073.02,750.25
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,1074.57,752.45
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,1073.57,753.75
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,1068.99,753.03
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,1058.38,747.34
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,1044.36,739.74
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,961.42,688.41
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,862.0,622.71
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,916.45,663.64
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,950.29,685.77
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,913.39,663.7
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,874.23,640.87
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,723.56,541.05
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,566.99,429.8
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,635.71,485.08
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,677.47,518.06
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,622.2,479.53
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,564.9,439.37
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,500.7,392.82
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,438.96,346.23
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,372.32,293.37
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,309.93,241.93
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,239.5,183.47
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,177.66,130.9
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,110.44,74.62
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,53.16,13.1
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,19.12,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,10.48,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,19.44,8.17
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,29.52,20.34
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,35.28,26.15
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,40.78,31.41
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,43.84,34.27
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,46.75,36.84
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,48.3,38.07
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,93.11,52.14
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,144.26,82.56
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,198.97,124.15
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,254.73,170.56
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,312.82,219.7
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,375.46,272.15
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,434.13,320.18
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,490.93,364.98
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,547.8,408.07
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,602.84,449.01
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,657.15,488.05
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,707.74,522.26
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,756.51,554.08
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,802.39,582.51
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,846.24,609.15
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,886.29,633.08
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,923.77,655.19
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,957.15,674.95
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,987.63,692.87
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,1012.76,707.18
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,1034.67,719.59
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,1051.81,729.57
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,1065.52,737.62
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,1076.7,742.86
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,1084.24,746.04
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,1083.62,746.03
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,1079.3,744.07
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,1070.31,740.6
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,1057.73,735.1
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,1038.66,726.18
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,1016.25,715.31
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,988.69,699.9
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,958.14,682.64
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,921.67,662.86
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,882.81,641.33
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,838.73,614.87
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,792.95,586.94
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,746.39,559.1
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,693.67,526.36
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,635.22,487.89
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,577.22,447.29
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,514.28,401.81
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,453.33,355.89
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,386.98,303.82
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,323.45,251.87
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,253.63,193.46
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,191.86,140.43
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,123.47,82.87
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,64.59,19.26
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,22.78,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
