Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,12.39,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,18.45,7.51
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,26.68,17.67
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,32.14,23.1
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,37.35,28.02
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,40.18,30.62
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,42.88,32.97
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,48.73,38.02
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,88.72,47.44
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,140.43,77.83
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,195.49,119.24
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,251.3,165.18
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,314.34,217.42
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,357.75,257.18
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,396.47,290.44
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,459.21,336.52
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,541.84,395.71
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,595.85,434.27
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,649.03,471.07
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,700.58,505.26
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,751.13,537.13
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,797.29,564.86
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,841.33,590.93
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,881.04,612.81
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,918.08,632.78
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,951.38,652.89
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,981.71,671.23
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,1006.62,686.39
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,1028.21,699.71
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,1045.9,710.86
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,1060.11,720.1
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,1065.87,724.55
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,1067.97,727.08
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,1066.87,728.31
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,1062.14,727.56
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,1052.34,723.52
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,1039.03,717.5
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,1020.31,708.78
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,998.34,698.15
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,970.41,682.5
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,939.66,665.11
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,903.49,645.51
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,865.04,624.22
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,820.38,597.38
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,779.75,572.87
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,728.12,541.03
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,675.82,508.16
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,558.06,425.86
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,446.34,344.61
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,450.96,350.47
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,439.57,342.06
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,372.54,289.68
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,310.19,239.31
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,241.97,182.95
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,181.81,132.06
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,115.54,77.17
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,57.59,18.72
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,20.58,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,9.53,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,20.73,9.03
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,30.93,21.02
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,42.15,31.49
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,52.87,41.25
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,62.66,50.06
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,71.95,58.21
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,77.48,62.78
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,109.44,72.38
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,163.56,115.97
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,199.95,150.45
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,235.68,171.38
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,292.05,211.3
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,334.1,248.93
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,367.3,277.31
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,322.09,245.28
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,261.85,199.93
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,329.63,250.97
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,405.75,306.23
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,340.56,257.27
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,269.9,204.16
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,272.33,206.19
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,274.68,207.74
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,436.69,327.34
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,602.95,442.4
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,616.53,449.21
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,629.41,457.12
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,711.94,514.62
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,793.16,569.25
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,730.38,523.5
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,655.53,470.74
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,694.1,497.69
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,741.94,529.02
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,906.7,645.03
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,1043.11,729.93
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,1034.99,723.34
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,1023.36,716.74
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,1005.47,706.91
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,984.37,695.23
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,958.18,680.43
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,929.1,663.84
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,894.26,644.79
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,857.12,624.06
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,813.88,599.0
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,774.52,576.12
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,724.53,544.92
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,673.79,512.68
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,617.12,474.89
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,560.88,435.38
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,500.44,391.57
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,440.49,346.35
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,374.49,294.58
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,312.91,244.22
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,245.32,187.57
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,185.48,136.21
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,119.58,80.95
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,62.95,23.21
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,22.07,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,12.39,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,18.43,7.78
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,26.61,17.75
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,32.08,23.2
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,37.29,28.16
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,40.52,31.15
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,43.58,33.84
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,49.49,38.9
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,88.81,48.1
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,139.85,78.46
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,194.26,120.02
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,249.41,166.47
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,306.68,215.78
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,368.31,267.89
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,425.71,315.42
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,482.23,360.42
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,538.8,403.69
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,592.64,443.68
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,645.73,481.64
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,696.87,517.64
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,746.91,551.54
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,793.03,580.3
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,837.11,607.37
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,876.92,631.39
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,914.13,653.57
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,947.25,674.32
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,977.41,693.25
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,1003.11,709.44
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,1025.58,723.74
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,1043.27,734.25
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,1057.51,742.79
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,1065.27,748.52
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,1069.41,752.25
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,1069.37,752.63
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,1065.69,750.98
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,1056.9,746.37
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,1044.56,739.76
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,1026.81,729.94
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,1005.76,718.19
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,978.57,702.65
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,948.44,685.27
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,913.32,665.89
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,875.77,644.73
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,832.56,618.31
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,787.63,590.4
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,742.64,562.54
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,691.39,529.77
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,634.04,491.7
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,576.97,451.35
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,515.32,406.39
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,455.46,360.89
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,390.47,308.86
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,328.05,256.96
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,258.86,198.64
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,197.33,145.42
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,130.34,88.68
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,72.84,29.44
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,25.67,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,10.48,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,17.9,7.46
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,26.58,17.71
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,32.05,23.15
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,37.26,28.09
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,40.09,30.72
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,42.78,33.08
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,48.21,37.8
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,86.64,46.75
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,137.19,77.04
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,191.02,118.52
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,245.25,164.26
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,306.78,216.66
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,362.74,264.69
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,419.63,312.21
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,475.22,357.52
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,530.87,401.32
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,583.97,441.34
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,636.29,479.32
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,686.29,514.94
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,734.86,548.33
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,779.85,577.88
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,822.8,605.84
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,862.32,630.16
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,899.34,652.64
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,931.43,672.29
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,960.64,690.06
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,985.91,703.99
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,1008.03,715.93
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,1024.95,726.07
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,1038.47,734.25
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,1045.1,739.32
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,1048.18,742.41
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,1047.67,742.51
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,1043.61,740.6
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,1034.05,735.45
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,1021.07,728.35
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,1003.28,719.75
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,982.31,709.22
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,954.86,693.24
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,924.62,675.49
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,889.98,655.28
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,853.06,633.42
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,809.76,606.6
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,770.42,582.16
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,720.37,550.93
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,669.63,518.58
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,613.67,480.55
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,558.1,440.76
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,497.96,396.67
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,438.34,351.09
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,374.07,299.3
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,313.89,248.83
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,246.22,191.43
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,186.29,139.28
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,121.71,83.99
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,66.4,28.52
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,23.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,10.48,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,18.35,7.83
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,27.47,18.5
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,32.88,23.9
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,38.05,28.82
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,41.23,31.76
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,44.25,34.42
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,45.53,35.42
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,87.8,48.45
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,137.2,77.9
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,190.08,118.47
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,243.61,163.45
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,299.27,211.1
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,360.08,262.62
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,416.81,309.73
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,471.72,354.35
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,526.67,397.47
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,579.88,437.41
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,632.44,475.41
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,682.4,510.96
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,731.33,544.71
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,777.23,574.8
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,821.2,603.36
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,860.57,627.51
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,897.44,649.85
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,930.34,669.93
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,960.39,688.14
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,986.56,704.82
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,1009.63,719.64
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,1027.56,730.43
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,1042.13,739.27
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,1049.31,744.68
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,1052.94,748.12
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,1053.5,750.3
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,1050.5,750.44
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,1041.02,745.31
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,1028.14,738.24
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,1010.35,729.59
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,989.33,718.97
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,961.52,702.67
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,930.98,684.64
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,895.92,664.81
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,858.59,643.25
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,821.41,620.32
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,776.44,591.76
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,725.85,559.94
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,674.56,526.9
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,545.88,432.56
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,425.55,340.9
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,437.93,353.07
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,440.44,354.85
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,373.51,300.31
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,311.31,248.15
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,243.45,190.44
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,183.48,138.27
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,116.75,81.51
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,61.84,28.28
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,22.18,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,11.44,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,18.36,7.9
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,26.58,17.7
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,31.62,22.75
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,36.43,27.34
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,52.02,41.53
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,66.16,54.23
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,71.5,58.76
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,104.5,68.64
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,157.44,109.51
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,204.21,151.08
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,235.13,166.46
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,308.28,220.28
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,364.36,269.9
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,421.29,319.26
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,477.5,366.01
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,533.66,411.02
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,563.42,434.14
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,579.74,445.13
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,651.52,499.92
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,737.42,563.28
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,783.03,593.67
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,826.71,622.83
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,865.64,647.37
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,901.89,669.93
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,934.77,691.41
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,964.83,711.03
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,989.18,726.97
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,1010.34,740.95
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,1027.76,751.9
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,1041.85,760.82
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,1043.5,762.68
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,1041.49,762.46
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,1040.82,762.52
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,1036.74,760.48
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,1028.25,756.48
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,1016.4,750.42
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,997.37,739.83
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,975.27,727.33
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,956.72,716.52
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,927.19,698.36
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,857.49,654.08
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,785.99,607.68
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,781.69,607.1
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,766.36,597.99
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,629.67,499.2
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,489.59,392.77
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,475.8,384.46
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,447.49,363.61
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,393.93,321.62
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,343.07,280.77
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,293.41,239.91
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,245.48,199.05
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,191.92,152.56
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,143.25,109.61
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,94.78,67.28
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,50.77,23.91
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,18.1,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,11.44,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,20.05,9.13
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,31.26,21.78
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,36.47,27.12
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,41.48,31.99
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,63.95,52.45
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,98.85,83.72
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,114.69,97.36
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,136.11,108.32
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,144.27,114.68
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,153.26,122.63
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,205.96,159.93
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,279.31,214.69
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,306.89,238.28
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,322.81,251.53
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,360.27,279.96
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,399.5,309.16
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,499.33,386.86
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,637.12,491.51
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,686.99,526.65
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,735.57,560.61
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,781.33,589.71
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,825.13,616.99
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,865.61,641.65
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,903.83,664.5
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,936.67,684.9
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,966.62,703.38
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,992.58,721.0
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,1015.41,736.73
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,1033.09,748.46
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,1047.36,758.19
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,1056.65,763.48
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,1062.36,766.67
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,1061.93,769.05
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,1057.86,769.31
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,1049.22,765.34
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,1037.06,759.25
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,1019.47,750.45
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,998.6,739.6
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,971.66,724.05
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,941.82,706.52
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,907.36,686.48
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,870.46,664.55
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,827.73,638.76
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,783.36,611.29
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,733.64,578.97
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,687.62,548.69
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,608.33,491.67
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,534.95,436.13
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,474.78,389.09
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,417.59,342.84
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,374.25,305.86
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,329.18,265.55
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,261.75,206.45
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,201.58,152.6
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,134.31,94.26
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,77.31,38.3
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,27.3,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,10.48,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,17.41,7.24
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,25.66,16.9
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,29.89,21.19
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,33.95,25.09
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,39.59,30.25
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,41.98,32.34
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,43.41,33.48
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,81.98,42.49
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,135.15,76.61
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,186.17,118.07
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,244.0,172.86
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,290.06,216.71
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,337.69,255.28
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,392.74,299.99
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,440.76,338.88
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,486.05,374.2
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,536.77,413.12
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,587.9,451.3
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,654.56,502.17
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,734.7,561.23
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,780.31,591.71
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,823.87,620.84
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,863.15,645.67
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,899.83,668.54
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,932.84,689.51
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,962.93,708.49
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,988.61,725.26
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,1011.07,740.03
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,1029.24,752.13
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,1044.01,762.19
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,1048.98,766.12
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,1050.3,767.93
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,1051.01,768.84
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,1048.18,767.59
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,1039.85,762.97
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,1028.08,756.3
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,1010.44,747.35
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,989.58,736.36
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,963.81,721.36
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,935.21,704.42
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,900.1,683.72
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,862.66,661.21
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,826.66,639.41
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,782.79,611.68
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,732.01,578.12
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,680.51,543.42
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,600.76,484.54
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,523.85,425.62
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,487.72,397.94
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,449.2,366.76
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,383.01,312.14
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,321.16,259.33
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,253.31,200.25
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,193.05,146.72
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,127.29,89.94
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,70.81,36.08
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,25.33,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,11.44,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,20.44,9.56
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,31.0,21.7
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,38.76,29.28
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,45.0,35.22
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,48.25,38.24
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,51.34,40.96
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,52.28,41.54
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,88.55,49.73
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,143.09,83.05
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,196.12,123.09
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,250.15,167.61
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,306.8,215.07
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,362.72,261.74
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,419.85,307.91
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,480.1,354.48
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,536.5,396.4
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,590.26,436.65
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,643.37,475.28
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,665.22,488.68
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,673.51,491.8
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,747.66,546.3
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,830.28,601.93
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,869.75,625.19
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,906.76,647.23
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,939.37,667.65
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,969.14,686.32
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,994.09,701.65
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,1015.9,715.09
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,1033.04,726.66
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,1046.85,736.36
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,1056.25,742.11
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,1062.13,745.88
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,1060.93,747.95
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,1056.16,748.02
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,1044.95,742.82
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,1030.4,735.67
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,1011.94,727.52
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,990.29,717.34
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,904.92,665.75
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,805.79,600.82
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,730.23,550.15
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,646.7,492.53
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,656.84,503.54
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,649.01,501.04
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,581.65,452.95
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,517.73,406.74
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,521.93,413.91
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,519.1,414.29
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,457.18,366.53
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,395.43,318.06
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,357.32,286.8
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,313.68,249.31
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,246.95,192.8
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,187.62,141.41
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,124.32,87.34
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,69.5,35.93
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,24.83,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,11.44,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,20.85,9.78
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,31.8,22.27
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,40.16,30.37
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,46.77,36.63
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,50.34,39.93
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,53.74,42.91
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,54.15,43.1
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,88.89,50.68
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,137.65,79.57
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,194.6,123.34
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,246.9,167.37
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,302.12,215.15
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,357.76,263.19
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,414.63,310.94
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,473.6,358.83
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,528.76,402.28
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,582.2,442.94
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,635.07,481.7
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,685.75,518.28
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,735.77,553.38
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,781.27,582.95
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,824.8,610.83
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,864.83,635.61
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,902.45,658.61
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,935.35,678.9
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,965.36,697.29
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,990.95,714.54
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,1013.39,729.9
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,1031.15,740.76
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,1045.53,749.63
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,1053.0,755.18
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,1056.91,758.7
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,1056.7,758.98
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,1052.93,757.19
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,1044.61,752.72
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,1032.81,746.22
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,1015.12,737.52
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,994.19,726.82
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,967.64,711.15
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,938.16,693.59
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,903.35,671.78
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,866.19,648.35
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,823.84,621.26
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,779.8,592.79
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,735.36,564.78
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,684.7,531.84
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,628.87,494.24
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,573.33,454.42
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,512.03,408.42
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,454.03,363.24
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,388.47,310.51
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,327.04,259.19
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,260.39,202.64
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,200.92,150.82
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,134.14,93.91
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,77.99,41.3
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,27.5,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
