Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,10.48,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,19.29,8.63
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,29.34,20.22
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,34.67,25.59
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,39.76,30.47
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,47.75,37.77
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,71.91,59.39
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,85.81,71.45
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,100.03,79.66
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,129.21,102.99
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,159.74,126.83
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,207.0,160.85
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,263.88,202.53
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,245.17,189.88
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,215.35,167.68
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,321.04,247.99
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,449.52,343.34
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,382.16,293.15
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,295.63,227.11
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,303.91,233.32
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,313.23,239.74
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,333.64,254.72
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,355.73,270.81
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,529.8,402.2
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,717.17,535.74
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,521.44,395.1
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,300.0,229.1
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,375.34,286.83
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,448.43,340.37
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,599.93,453.45
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,755.96,564.94
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,921.05,687.58
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,1064.65,783.11
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,1065.46,782.32
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,1062.66,781.1
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,1054.22,776.41
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,1042.22,769.6
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,1024.83,760.83
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,1004.13,749.97
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,978.09,734.21
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,948.99,716.43
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,914.17,696.02
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,876.95,673.76
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,832.94,645.75
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,787.38,616.21
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,737.88,583.98
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,692.11,553.83
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,635.29,513.24
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,578.77,470.33
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,518.24,423.49
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,459.34,376.25
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,395.92,323.79
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,337.35,273.28
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,270.35,214.45
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,210.28,160.4
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,141.63,100.44
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,84.15,45.79
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,29.7,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,13.34,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,20.44,9.46
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,30.32,21.05
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,35.6,26.4
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,40.66,31.25
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,43.72,34.17
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,46.63,36.82
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,76.5,63.5
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,126.96,94.77
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,139.48,89.73
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,188.41,118.06
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,241.92,163.89
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,298.07,213.36
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,359.0,267.12
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,415.63,316.53
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,470.59,362.74
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,525.82,407.55
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,579.66,450.55
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,632.81,491.67
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,683.27,529.15
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,732.64,564.58
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,778.49,595.39
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,822.35,624.48
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,862.29,649.95
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,899.76,673.54
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,932.9,694.74
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,963.13,713.95
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,989.41,731.23
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,1012.52,746.51
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,1029.92,758.2
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,1043.9,767.83
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,1053.4,774.71
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,1059.33,779.45
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,1060.11,781.04
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,1057.27,780.45
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,1048.8,776.35
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,1036.79,770.07
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,1019.85,761.48
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,999.58,750.75
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,974.09,735.72
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,945.56,718.61
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,911.04,698.1
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,874.04,675.68
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,832.54,648.99
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,789.13,620.58
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,599.49,481.46
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,399.84,323.66
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,514.54,421.14
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,583.75,478.87
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,523.58,431.1
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,464.91,383.68
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,398.12,327.91
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,336.84,274.73
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,270.43,215.84
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,210.89,161.78
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,140.53,100.32
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,82.48,45.95
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,29.16,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,11.44,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,19.65,8.84
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,30.34,21.16
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,34.72,25.72
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,38.97,29.85
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,41.71,32.43
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,44.33,34.74
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,49.06,38.86
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,83.33,45.68
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,133.43,75.13
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,186.82,116.41
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,240.47,162.53
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,301.63,216.17
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,334.19,254.02
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,348.45,271.94
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,354.54,277.51
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,357.23,279.36
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,440.15,343.9
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,544.5,423.68
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,628.29,489.58
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,730.22,567.91
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,776.08,598.65
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,819.95,628.15
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,860.23,654.16
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,898.12,678.3
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,931.78,700.15
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,962.54,719.99
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,988.86,736.85
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,1012.03,751.66
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,1030.98,763.77
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,1046.52,773.76
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,1054.68,779.09
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,1059.24,782.29
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,747.37,570.74
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,384.52,295.13
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,567.19,437.28
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,748.58,568.79
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,691.57,527.08
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,622.86,478.62
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,559.84,433.14
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,497.75,387.41
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,370.44,291.38
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,248.51,196.26
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,419.27,335.82
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,568.48,451.79
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,530.96,424.2
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,492.38,396.72
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,435.47,353.28
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,380.75,310.72
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,264.7,217.18
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,162.33,132.36
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,280.73,231.68
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,346.46,280.46
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,278.92,220.52
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,219.41,166.83
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,153.31,108.56
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,97.13,54.14
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,34.17,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,10.48,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,17.44,7.12
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,25.69,16.97
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,29.91,21.23
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,33.97,25.09
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,40.05,30.64
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,42.83,33.08
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,43.82,33.81
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,78.42,40.94
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,128.53,69.54
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,181.8,109.69
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,241.57,159.47
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,297.41,207.41
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,353.18,255.74
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,409.86,303.82
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,465.02,349.25
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,520.17,393.21
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,573.53,434.84
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,626.2,474.73
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,676.35,510.91
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,725.5,544.97
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,771.05,575.1
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,814.58,603.64
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,854.14,628.93
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,891.21,652.43
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,924.35,673.76
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,954.59,693.21
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,980.42,710.7
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,1003.05,726.24
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,1020.92,737.25
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,1035.38,746.22
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,1045.37,753.36
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,1051.77,758.42
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,1053.05,759.59
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,1050.7,758.66
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,1042.67,754.32
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,1031.06,747.9
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,1014.52,739.87
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,994.64,729.77
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,969.47,714.92
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,941.23,698.1
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,907.96,677.22
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,872.13,654.6
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,831.71,629.37
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,789.29,602.5
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,741.31,572.42
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,692.23,540.93
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,638.44,505.22
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,584.48,466.74
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,525.39,421.7
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,470.61,378.33
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,407.64,326.82
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,347.77,275.91
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,281.92,219.32
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,222.24,166.43
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,155.71,108.53
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,99.45,54.92
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,35.41,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,10.48,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,16.09,5.98
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,23.02,14.53
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,26.96,18.53
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,33.55,24.68
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,36.18,27.11
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,38.71,29.33
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,63.95,51.68
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,111.73,78.32
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,130.91,78.88
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,182.75,110.66
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,235.75,155.06
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,290.63,202.29
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,345.8,250.02
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,401.83,297.33
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,456.94,342.54
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,512.15,386.26
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,564.86,427.49
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,616.82,466.97
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,666.37,502.63
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,714.14,535.71
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,701.62,522.7
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,666.44,493.15
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,617.36,456.76
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,556.96,411.46
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,481.07,357.55
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,403.23,300.98
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,567.46,421.85
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,738.52,540.18
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,679.43,497.33
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,622.98,457.63
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,616.6,454.11
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,609.28,449.53
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,467.42,349.9
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,324.82,245.94
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,534.95,404.7
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,734.98,545.57
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,722.86,537.12
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,709.05,529.57
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,739.31,554.62
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,775.49,582.83
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,626.92,476.95
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,487.26,374.45
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,419.58,325.43
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,343.47,268.37
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,246.57,194.2
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,147.47,115.52
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,157.45,124.51
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,167.06,132.88
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,146.23,116.43
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,125.69,100.03
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,254.94,207.39
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,328.89,262.63
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,263.72,206.33
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,205.26,154.98
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,141.98,100.16
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,88.86,50.39
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,31.27,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,10.48,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,16.1,5.95
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,23.04,14.57
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,27.41,18.97
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,34.49,25.58
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,37.08,27.99
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,39.58,30.2
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,40.72,31.1
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,74.72,38.11
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,125.15,66.83
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,184.66,112.46
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,239.52,158.95
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,296.31,208.49
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,352.32,257.32
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,409.23,305.66
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,444.2,336.92
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,465.21,354.19
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,536.34,408.54
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,629.32,477.66
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,680.05,513.72
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,729.11,547.82
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,708.6,527.69
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,664.74,490.87
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,693.45,509.81
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,721.26,527.06
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,777.84,564.73
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,834.03,601.2
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,849.4,609.73
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,862.81,617.47
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,961.36,689.27
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,1046.83,742.06
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,952.9,682.14
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,829.76,595.64
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,962.22,693.03
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,1063.87,757.67
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,1055.54,752.7
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,1043.65,747.06
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,1027.21,737.85
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,1007.4,726.63
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,981.48,711.61
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,952.58,694.7
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,919.41,676.26
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,883.68,655.95
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,841.81,630.05
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,798.1,602.63
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,749.4,571.94
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,699.62,539.94
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,644.97,503.2
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,594.13,466.34
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,533.95,422.76
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,475.13,378.32
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,410.5,326.71
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,349.16,275.65
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,281.87,218.5
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,222.51,166.41
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,155.9,108.92
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,99.66,56.28
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,35.11,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,10.48,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,16.6,6.17
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,23.99,15.33
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,28.31,19.66
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,35.47,26.25
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,38.01,28.6
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,40.48,30.76
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,41.99,31.9
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,76.26,38.84
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,127.83,67.57
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,188.43,113.01
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,243.45,158.48
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,300.27,206.67
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,357.18,255.56
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,414.94,304.06
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,471.12,349.33
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,527.32,392.88
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,581.65,433.44
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,635.2,471.9
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,686.47,507.49
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,736.69,540.74
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,783.3,569.68
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,827.82,596.9
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,868.46,621.31
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,906.5,643.86
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,940.43,664.97
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,971.38,684.23
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,997.49,699.17
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,1020.26,712.11
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,1038.61,723.83
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,1053.5,733.6
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,1062.44,740.83
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,1067.75,746.02
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,1068.33,749.06
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,1065.24,750.04
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,969.06,691.81
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,854.89,614.66
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,947.56,684.25
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,1010.16,725.24
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,984.72,710.28
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,956.21,694.32
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,764.88,569.74
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,550.16,415.0
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,700.79,532.49
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,799.23,603.14
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,750.25,571.31
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,700.25,539.52
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,648.54,505.73
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,592.55,465.75
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,532.1,420.74
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,473.12,375.19
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,408.5,323.7
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,347.35,272.97
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,281.21,217.12
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,220.36,164.22
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,153.25,106.95
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,96.91,55.14
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,34.16,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,10.48,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,16.63,6.09
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,24.03,15.41
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,30.49,21.66
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,34.63,25.58
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,37.23,28.0
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,39.74,30.22
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,40.51,30.71
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,74.36,37.03
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,133.06,71.4
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,188.44,112.99
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,244.4,160.22
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,302.14,210.53
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,359.48,260.44
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,417.47,309.64
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,473.91,355.66
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,530.22,399.79
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,584.72,441.35
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,638.27,480.67
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,687.81,516.0
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,734.49,548.24
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,779.82,578.29
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,823.09,606.54
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,863.31,631.35
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,901.05,654.31
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,934.79,675.16
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,965.67,694.1
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,992.14,709.58
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,1015.51,723.11
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,964.79,691.63
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,892.45,638.37
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,757.68,546.76
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,615.13,446.77
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,860.9,627.69
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,1069.15,762.59
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,1061.94,757.0
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,1051.14,751.85
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,975.34,706.28
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,883.65,646.97
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,936.98,686.8
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,961.33,703.34
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,927.17,683.53
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,890.43,662.43
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,849.25,636.81
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,806.1,609.58
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,757.23,578.7
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,707.26,546.49
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,655.96,512.96
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,600.17,473.19
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,539.41,428.66
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,480.04,383.35
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,414.46,330.63
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,352.39,278.76
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,286.2,222.42
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,225.3,169.04
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,156.92,110.13
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,99.6,57.23
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,35.13,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,10.48,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,16.65,5.93
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,24.05,15.35
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,27.95,19.32
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,34.63,25.5
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,37.22,27.9
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,39.73,30.1
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,40.5,30.59
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,73.27,36.52
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,131.49,70.22
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,186.44,111.15
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,242.04,157.71
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,299.48,207.41
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,356.59,256.74
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,414.42,305.41
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,470.98,351.16
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,527.44,395.03
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,581.93,436.2
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,635.53,475.18
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,685.95,510.97
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,734.35,544.14
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,779.41,572.46
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,822.34,599.02
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,861.87,623.06
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,898.74,645.18
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,932.3,665.61
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,962.95,684.12
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,988.73,698.99
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,1011.28,711.88
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,1029.53,722.79
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,1044.37,731.71
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,1053.75,736.83
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,1059.55,739.91
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,1060.7,741.77
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,1058.22,741.58
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,1051.14,738.72
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,1040.51,733.8
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,1023.86,725.97
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,1003.85,716.12
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,978.78,703.76
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,950.73,689.39
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,917.4,670.85
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,881.51,650.44
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,840.75,626.51
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,798.06,600.9
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,749.67,570.87
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,700.22,539.45
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,650.6,507.17
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,596.26,468.55
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,536.42,424.84
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,477.88,380.32
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,414.17,329.87
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,353.52,279.7
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,286.25,222.48
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,226.84,170.24
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,159.51,111.99
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,102.91,59.44
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,36.33,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,10.48,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,16.7,5.81
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,24.11,15.44
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,30.57,21.76
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,34.7,25.74
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,36.86,27.78
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,38.98,29.65
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,40.18,30.6
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,72.98,36.81
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,131.81,71.08
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,187.37,112.98
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,243.71,160.82
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,301.94,211.95
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,359.89,262.89
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,418.61,313.25
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,475.89,361.15
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,533.06,407.31
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,588.07,450.81
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,642.2,492.25
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,694.27,529.94
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,744.83,564.88
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,791.86,595.79
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,836.74,624.88
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,877.59,649.74
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,915.79,672.55
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,950.27,694.0
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,981.76,713.44
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,1008.73,730.76
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,1032.4,746.07
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,1051.22,757.59
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,1066.5,767.01
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,1075.32,773.38
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,1080.42,777.62
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,1081.68,780.26
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,1079.22,780.75
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,1071.56,776.66
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,1060.28,770.46
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,1043.92,762.6
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,1024.13,752.64
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,998.58,737.59
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,969.94,720.55
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,936.12,700.68
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,899.69,678.94
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,857.37,652.4
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,813.13,624.25
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,763.96,593.33
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,713.65,560.94
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,658.76,524.78
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,607.6,488.32
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,546.08,441.9
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,485.89,394.73
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,420.77,341.71
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,359.02,289.31
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,290.81,229.95
