Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,230.66,175.92
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,160.68,114.83
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,102.4,60.6
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,36.23,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,10.48,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,16.26,5.36
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,23.23,14.73
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,29.17,20.59
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,32.92,24.24
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,35.6,26.76
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,38.19,29.06
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,39.04,29.64
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,76.99,40.53
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,129.3,69.01
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,184.47,110.51
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,240.85,158.4
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,299.15,209.62
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,357.34,260.8
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,416.36,311.46
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,473.56,359.16
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,530.7,405.06
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,586.62,448.32
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,641.72,489.36
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,693.46,526.49
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,743.31,560.73
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,790.22,590.24
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,834.99,617.83
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,876.22,643.32
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,914.83,666.86
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,948.42,688.3
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,978.96,707.79
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,1004.92,724.39
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,1027.56,738.98
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,1045.34,750.61
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,1059.59,760.18
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,1068.26,766.4
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,1073.24,770.49
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,1073.98,771.33
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,1071.01,770.02
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,1062.83,766.34
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,1051.02,760.51
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,1034.2,752.33
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,1013.96,742.04
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,988.39,727.55
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,959.71,710.99
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,926.85,692.3
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,891.33,671.66
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,851.08,647.53
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,808.57,621.46
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,760.4,590.52
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,711.0,558.17
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,657.54,521.51
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,603.59,482.33
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,543.86,437.93
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,485.28,392.55
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,424.16,342.49
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,363.09,290.6
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,295.91,232.12
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,234.73,177.26
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,165.89,117.08
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,109.94,64.39
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,38.82,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,9.53,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,15.37,4.5
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,24.4,15.65
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,28.74,20.11
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,32.95,24.16
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,35.64,26.67
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,38.23,28.97
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,39.85,30.31
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,71.29,36.21
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,130.05,69.93
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,185.74,111.62
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,242.67,159.87
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,301.43,211.4
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,359.64,262.49
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,418.73,313.13
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,476.73,361.57
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,534.68,408.29
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,590.81,452.59
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,646.18,494.87
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,698.62,532.77
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,749.53,568.1
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,796.77,597.97
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,841.85,625.91
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,883.78,651.96
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,923.1,676.05
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,957.86,697.62
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,989.61,717.17
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,1016.36,732.89
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,1039.77,746.52
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,1058.78,758.09
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,1074.26,767.57
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,1083.2,772.47
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,1088.43,775.23
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,1089.35,776.18
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,1086.54,774.99
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,1078.49,771.5
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,1066.79,765.86
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,1049.54,756.12
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,1028.88,744.32
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,1003.03,729.29
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,974.12,712.31
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,939.42,692.84
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,902.13,671.47
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,860.1,645.38
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,816.18,617.72
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,767.18,586.82
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,717.05,554.57
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,664.59,520.32
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,607.65,479.81
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,546.71,435.23
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,487.13,389.82
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,421.02,336.75
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,358.43,284.5
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,291.18,227.31
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,229.09,172.94
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,159.56,113.02
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,101.65,60.01
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,36.03,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,9.53,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,17.26,5.49
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,26.05,17.09
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,30.25,21.44
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,34.33,25.33
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,40.45,30.93
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,43.24,33.38
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,43.82,33.69
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,73.17,38.17
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,125.52,65.99
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,187.04,111.55
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,242.99,157.73
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,300.95,207.23
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,359.18,257.16
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,418.32,306.59
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,476.17,353.74
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,534.12,399.34
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,589.78,441.69
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,644.64,482.0
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,696.13,517.6
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,745.76,550.67
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,792.85,579.62
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,837.86,606.67
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,879.39,631.73
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,918.36,654.91
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,953.25,675.93
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,985.19,695.01
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,1012.21,710.44
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,1035.96,723.89
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,1054.9,735.06
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,1070.34,744.23
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,1081.21,751.63
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,1088.41,757.0
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,1089.37,760.26
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,1086.58,761.44
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,1078.6,758.09
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,1066.97,752.65
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,1050.26,744.88
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,1030.11,735.05
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,1004.21,720.21
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,975.22,703.45
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,940.94,684.59
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,904.04,663.83
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,862.21,639.51
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,818.4,613.48
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,769.22,582.81
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,718.89,550.79
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,663.14,514.57
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,611.07,478.22
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,549.97,433.68
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,490.17,388.39
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,425.24,336.81
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,363.47,285.71
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,294.76,227.88
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,234.08,175.0
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,165.38,116.19
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,107.75,63.24
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,38.17,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,11.44,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,17.78,5.45
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,25.17,16.22
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,29.42,20.64
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,33.52,24.6
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,39.58,30.14
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,42.4,32.63
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,43.42,33.41
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,71.86,37.95
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,123.41,65.19
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,178.16,105.34
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,239.42,155.76
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,296.91,204.74
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,353.9,253.69
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,411.73,302.11
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,468.66,347.94
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,525.66,392.03
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,580.62,433.31
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,634.81,472.46
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,685.79,508.59
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,735.32,542.54
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,782.19,571.85
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,826.99,599.42
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,867.93,624.16
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,906.28,647.03
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,939.63,667.88
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,969.98,686.86
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,996.78,702.29
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,1020.34,715.73
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,1038.61,727.4
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,1053.4,737.1
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,1059.8,740.39
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,1062.51,741.63
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,1063.49,743.42
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,1060.84,743.13
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,1052.6,739.55
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,1040.84,733.95
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,1023.11,725.46
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,1002.08,714.97
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,976.05,700.62
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,947.13,684.36
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,913.03,665.37
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,876.49,644.59
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,834.21,618.48
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,790.17,590.9
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,741.94,561.81
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,697.41,534.65
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,642.6,498.64
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,587.82,459.87
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,527.79,416.28
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,469.23,372.03
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,404.93,320.87
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,345.5,271.65
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,279.17,215.88
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,219.34,164.04
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,153.62,108.04
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,98.71,58.1
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,34.93,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,10.94,0.96
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,22.48,13.88
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,29.32,20.55
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,33.95,24.99
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,37.0,27.83
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,39.93,30.43
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,41.07,31.26
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,68.72,35.54
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,120.31,62.42
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,180.97,107.07
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,236.21,152.54
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,293.33,201.26
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,350.08,249.57
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,407.68,297.33
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,464.61,343.25
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,521.5,387.43
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,576.13,428.48
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,630.0,467.45
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,679.56,501.86
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,726.61,533.38
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,772.25,562.3
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,815.9,589.09
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,856.24,613.43
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,894.1,635.96
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,927.98,655.06
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,959.01,672.23
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,984.77,686.86
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,1007.37,699.6
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,1026.25,711.54
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,1041.8,721.59
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,1052.44,728.82
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,1059.56,734.08
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,1061.6,736.44
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,1060.04,736.79
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,1052.37,733.57
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,1041.17,728.35
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,1025.53,721.92
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,1006.56,713.45
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,981.86,699.97
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,954.13,684.55
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,920.82,666.22
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,884.99,646.06
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,844.45,622.54
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,801.9,597.3
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,752.59,566.55
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,706.92,537.81
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,652.3,502.41
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,597.5,464.0
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,536.62,419.92
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,477.18,375.22
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,413.5,324.95
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,352.95,275.24
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,286.61,220.17
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,225.42,167.74
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,158.76,111.05
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,102.84,60.14
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,36.35,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,12.7,1.68
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,26.17,16.94
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,31.66,22.51
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,36.91,27.5
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,40.16,30.52
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,43.24,33.25
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,44.6,34.24
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,74.82,42.13
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,123.91,67.54
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,176.47,105.66
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,229.8,149.24
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,285.48,196.25
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,346.55,247.69
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,403.39,294.78
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,458.7,338.98
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,514.21,381.64
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,567.62,421.98
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,620.43,460.53
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,671.38,496.59
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,721.26,530.87
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,767.15,559.97
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,811.11,587.04
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,851.34,612.08
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,889.13,635.38
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,922.96,655.86
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,953.97,674.49
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,980.2,690.92
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,1003.29,705.51
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,1022.19,717.61
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,1037.75,727.79
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,1045.47,733.32
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,1049.64,736.89
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,1051.73,738.53
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,1050.28,738.15
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,1042.76,735.01
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,1031.74,729.85
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,1015.38,722.14
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,995.76,712.48
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,970.44,697.86
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,942.16,681.39
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,908.46,662.66
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,872.35,642.17
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,831.66,617.15
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,789.08,590.59
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,745.73,564.85
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,695.95,534.01
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,641.59,497.97
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,587.18,459.27
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,527.1,415.47
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,468.53,371.14
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,406.16,321.88
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,345.69,272.17
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,279.28,216.51
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,219.42,164.71
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,153.7,108.62
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,98.67,58.41
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,34.91,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,11.0,0.43
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,22.59,13.94
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,29.44,20.7
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,34.07,25.16
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,36.68,27.63
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,39.21,29.89
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,40.39,30.83
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,66.62,34.69
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,124.68,66.56
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,179.67,106.9
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,235.49,153.74
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,293.29,204.24
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,350.94,254.73
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,409.44,304.75
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,466.83,352.62
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,524.24,398.84
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,579.83,442.57
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,634.63,484.26
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,686.71,522.13
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,736.92,557.51
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,784.35,588.63
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,829.77,617.92
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,871.7,644.03
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,911.13,668.26
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,946.17,689.99
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,978.26,709.74
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,1005.87,727.43
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,1030.25,743.15
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,1050.32,756.25
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,1066.92,767.32
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,1076.07,773.86
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,1081.52,778.31
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,1084.2,781.84
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,1083.18,783.2
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,1075.93,779.35
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,1065.03,773.38
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,1049.08,765.8
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,1029.69,756.11
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,1004.93,741.58
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,977.01,725.05
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,943.48,705.4
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,907.32,683.9
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,865.52,659.01
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,821.69,632.34
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,772.61,600.94
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,722.37,568.16
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,671.26,533.52
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,615.34,492.66
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,553.89,446.09
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,493.76,398.93
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,427.96,346.05
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,365.36,293.55
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,297.7,235.08
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,235.26,179.53
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,165.41,118.64
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,107.06,64.29
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,38.03,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,12.35,0.78
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,25.41,16.41
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,30.06,21.33
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,34.55,25.69
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,37.54,28.51
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,44.32,34.62
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,45.64,35.6
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,70.59,38.99
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,121.9,65.18
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,176.61,105.18
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,238.11,156.33
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,295.94,206.42
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,353.21,256.31
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,411.45,305.85
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,468.92,353.27
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,526.4,398.9
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,581.67,441.21
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,636.23,481.4
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,688.35,517.39
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,738.86,550.88
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,786.11,580.42
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,831.35,607.77
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,872.79,633.03
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,911.7,656.42
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,946.57,677.5
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,978.52,696.67
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,1005.6,712.35
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,1029.44,726.05
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,1048.5,737.32
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,1064.1,746.61
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,1071.75,752.22
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,1075.73,755.82
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,1077.04,756.98
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,1074.7,756.09
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,1066.25,752.6
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,1054.27,747.09
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,1036.8,737.39
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,1016.01,725.75
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,989.71,711.53
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,960.52,695.42
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,926.16,676.43
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,889.37,655.66
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,846.56,630.6
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,807.75,607.86
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,758.03,576.61
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,707.37,544.2
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,649.79,506.08
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,592.53,465.66
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,532.7,422.22
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,472.9,377.06
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,406.67,324.63
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,344.44,273.37
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,275.56,215.48
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,213.78,162.07
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,145.34,103.82
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,88.75,53.1
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,31.49,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,13.28,0.75
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,27.35,17.95
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,33.22,24.03
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,38.84,29.43
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,42.41,32.78
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,45.8,35.81
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,63.75,51.72
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,95.85,66.93
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,141.96,96.24
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,186.34,130.74
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,223.76,153.48
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,287.1,200.79
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,343.8,249.96
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,406.23,302.41
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,462.38,347.97
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,518.83,391.93
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,573.19,433.39
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,626.96,472.87
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,678.17,509.17
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,728.12,543.38
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,774.66,574.05
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,819.32,602.36
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,860.29,627.53
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,898.83,650.89
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,933.02,672.58
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,964.38,692.47
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,991.86,708.58
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,1016.24,722.76
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,1035.01,733.99
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,1050.41,743.28
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,1059.88,750.01
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,1065.79,754.74
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,1067.59,756.19
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,1065.79,755.6
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,1057.86,752.32
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,1046.38,746.98
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,1030.0,739.26
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,1010.3,729.53
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,984.44,716.69
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,955.61,701.82
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,921.27,681.79
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,884.49,660.01
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,842.7,634.07
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,799.05,606.58
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,754.73,578.79
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,703.94,545.92
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,648.15,509.01
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,592.5,469.4
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,530.84,424.25
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,472.41,379.7
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,406.99,327.23
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,345.34,275.84
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,277.44,217.86
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,216.47,164.4
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,148.83,106.41
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,92.65,55.35
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,32.83,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,12.86,0.0
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,26.43,17.12
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,33.72,24.46
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,40.62,31.02
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,44.92,35.04
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,49.0,38.68
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,51.57,40.84
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,73.72,44.54
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,121.32,68.79
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,172.74,105.99
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,229.56,152.59
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,284.2,199.09
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,338.65,246.01
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,394.55,293.13
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,449.72,338.6
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,505.34,382.92
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,561.91,426.0
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,614.97,465.1
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,665.04,501.3
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,714.13,535.79
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,760.03,566.96
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,804.17,595.33
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,844.32,620.24
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,882.18,643.43
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,916.29,664.54
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,947.73,683.84
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,974.51,699.63
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,998.32,713.56
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,1017.14,727.19
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,1032.73,739.0
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,1045.02,747.49
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,1053.88,753.99
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,1055.71,755.44
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,1053.99,754.88
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,1047.2,751.32
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,1036.9,745.75
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,1020.21,737.69
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,1000.25,727.65
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,976.06,713.56
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,948.85,697.54
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,914.7,677.56
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,878.11,655.84
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,837.46,631.8
