Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,800.49,609.92
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,751.29,578.0
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,701.11,544.99
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,646.38,507.81
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,591.62,468.03
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,530.33,422.47
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,472.24,377.66
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,407.58,326.3
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,346.53,275.77
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,278.7,218.43
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,217.6,165.21
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,150.7,107.59
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,94.78,56.29
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,33.52,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,12.92,0.0
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,26.54,17.15
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,33.37,24.13
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,39.85,30.32
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,43.35,33.63
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,46.69,36.61
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,48.61,38.2
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,69.77,41.22
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,122.88,69.34
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,174.67,106.56
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,227.67,150.02
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,283.13,197.29
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,338.65,245.15
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,395.54,293.09
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,455.27,341.92
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,510.99,386.25
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,564.96,427.44
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,618.42,466.76
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,670.62,504.61
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,722.89,541.47
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,769.52,572.67
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,814.21,601.9
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,855.61,627.54
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,894.53,651.31
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,929.01,672.54
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,960.62,691.87
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,987.41,707.59
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,1011.01,721.33
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,1030.37,733.02
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,1046.34,742.71
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,1052.97,747.66
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,1055.96,750.59
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,1057.82,752.13
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,1056.12,751.59
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,1048.33,748.3
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,1037.04,742.97
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,1020.34,734.96
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,1000.35,724.95
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,975.25,710.33
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,947.18,693.83
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,913.62,674.3
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,877.61,653.05
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,836.17,627.37
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,798.48,603.98
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,749.38,572.91
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,699.33,540.68
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,644.02,504.16
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,588.79,464.99
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,528.02,419.85
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,470.41,375.45
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,405.6,324.02
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,344.36,273.42
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,277.23,216.74
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,216.83,164.18
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,150.46,107.11
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,94.81,55.94
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,33.55,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,11.61,0.0
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,23.77,14.72
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,29.39,20.57
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,34.74,25.72
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,37.69,28.53
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,40.51,31.06
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,45.77,35.67
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,65.93,37.79
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,115.74,62.06
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,169.13,100.39
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,223.07,144.78
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,284.83,197.36
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,341.3,246.24
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,398.9,295.02
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,455.46,341.81
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,512.37,387.29
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,566.98,429.54
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,620.98,469.9
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,671.52,506.36
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,719.92,540.19
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,766.76,572.06
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,811.74,601.6
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,852.26,626.74
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,890.31,650.05
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,924.81,671.43
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,956.53,690.94
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,983.07,707.91
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,1006.47,722.98
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,1025.68,736.09
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,1041.57,747.27
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,1054.51,756.18
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,1063.91,763.03
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,1065.24,763.3
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,1062.92,761.51
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,1056.47,758.18
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,1046.42,752.79
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,1030.4,744.33
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,1011.01,733.86
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,986.33,719.58
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,958.56,703.35
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,924.71,682.36
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,888.32,659.67
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,847.34,634.52
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,804.38,607.76
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,756.22,577.51
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,706.95,545.97
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,656.79,513.62
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,601.89,475.11
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,540.72,429.81
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,480.96,383.93
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,415.42,332.01
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,353.33,280.69
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,287.41,224.75
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,226.63,171.57
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,157.94,112.37
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,100.36,58.95
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,35.53,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,11.65,0.0
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,23.84,14.7
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,29.9,21.0
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,35.66,26.54
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,58.35,47.08
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,91.96,76.96
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,108.27,90.98
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,127.3,100.84
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,118.58,77.38
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,167.65,99.41
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,228.27,158.9
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,271.34,202.75
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,315.02,232.48
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,396.85,294.73
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,453.37,341.52
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,510.34,387.26
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,565.04,430.2
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,619.12,471.25
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,605.56,458.37
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,565.87,425.11
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,602.31,450.76
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,638.87,475.33
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,760.78,566.07
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,893.85,654.6
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,929.1,675.22
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,961.49,695.1
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,989.51,713.0
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,1014.34,728.96
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,1033.95,742.27
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,1050.12,753.59
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,1059.38,760.24
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,1065.0,764.82
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,1066.89,766.34
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,1065.12,765.76
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,1058.19,763.01
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,1047.68,758.14
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,1031.67,750.49
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,1012.29,740.79
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,987.14,726.79
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,958.92,710.75
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,925.08,691.52
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,888.69,670.4
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,847.72,644.67
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,804.76,617.29
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,756.22,586.22
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,706.59,553.83
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,656.59,520.88
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,601.74,481.68
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,540.8,436.05
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,481.23,389.71
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,417.06,337.82
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,356.02,286.36
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,289.77,228.94
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,228.68,174.47
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,159.88,114.47
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,102.1,60.02
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,36.21,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,12.62,0.0
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,25.85,16.3
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,32.25,23.09
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,38.34,29.03
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,41.91,32.43
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,45.32,35.51
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,67.48,55.27
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,97.74,71.59
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,147.72,108.45
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,184.05,141.09
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,215.6,166.01
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,247.75,191.6
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,296.55,222.26
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,395.2,296.05
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,417.52,318.91
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,417.85,320.93
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,500.14,384.93
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,614.3,471.83
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,602.62,459.6
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,565.72,428.09
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,569.59,430.18
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,568.68,428.16
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,719.18,542.52
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,884.52,655.39
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,918.79,676.04
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,950.23,696.42
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,977.71,714.26
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,1002.15,730.19
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,1021.03,741.89
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,1036.53,751.54
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,1047.05,759.01
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,1054.01,764.39
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,1055.85,765.88
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,1054.06,765.27
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,1046.63,762.05
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,1035.64,756.69
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,1019.14,748.58
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,999.29,738.37
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,974.37,724.2
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,946.47,708.02
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,912.84,688.58
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,876.68,667.26
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,835.4,640.92
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,792.33,613.05
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,744.64,582.16
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,695.87,549.94
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,645.55,516.27
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,590.62,476.49
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,530.73,430.88
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,472.19,384.68
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,408.1,332.31
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,347.42,280.75
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,282.24,224.0
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,222.24,170.29
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,154.66,111.12
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,97.76,57.21
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,34.54,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,10.41,0.0
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,21.21,12.3
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,26.07,17.56
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,30.72,22.08
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,36.59,27.57
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,39.52,30.29
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,65.99,53.95
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,108.16,81.49
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,116.65,71.28
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,160.67,93.96
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,220.19,143.34
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,276.1,192.1
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,301.96,226.36
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,303.12,235.07
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,357.82,276.39
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,416.79,320.59
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,496.63,382.73
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,608.63,468.9
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,659.57,505.98
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,708.94,541.39
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,755.39,572.66
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,799.92,601.87
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,840.72,627.69
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,879.07,651.63
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,913.45,673.35
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,945.0,693.12
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,971.73,710.49
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,995.29,725.9
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,1014.62,738.69
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,1030.57,749.46
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,1039.72,756.04
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,1045.29,760.53
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,1046.67,763.2
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,1044.47,763.76
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,1038.21,760.44
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,1028.43,755.03
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,1012.73,745.95
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,993.73,734.85
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,969.44,720.37
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,942.1,703.91
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,909.25,685.02
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,873.87,664.26
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,833.79,638.8
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,791.71,611.68
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,743.6,581.0
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,694.42,548.92
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,645.77,516.47
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,592.22,477.74
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,531.91,432.06
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,473.0,385.74
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,409.74,334.09
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,349.6,282.93
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,284.16,225.76
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,223.9,171.65
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,156.83,112.57
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,99.92,57.89
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,35.29,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,10.01,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,20.36,11.55
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,25.7,17.29
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,30.79,22.22
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,36.21,27.27
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,38.73,29.56
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,72.05,59.37
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,122.14,96.0
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,117.37,75.46
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,158.78,92.76
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,217.92,141.85
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,273.25,190.11
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,309.04,231.17
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,324.44,250.45
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,388.01,297.2
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,496.18,379.58
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,549.97,421.09
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,603.13,461.05
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,653.27,497.97
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,702.23,532.96
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,748.65,564.36
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,793.15,593.96
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,833.7,619.5
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,871.89,643.24
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,906.32,664.32
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,937.9,683.44
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,965.1,699.67
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,989.15,713.89
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,1008.49,726.55
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,1024.44,737.2
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,1034.05,743.99
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,1040.07,748.71
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,1042.37,751.93
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,1041.07,753.06
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,1034.14,750.08
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,1023.66,744.98
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,1008.23,736.12
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,989.45,725.23
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,964.98,711.35
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,937.48,695.46
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,905.32,677.09
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,870.59,656.84
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,829.82,630.99
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,787.1,603.53
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,740.15,573.4
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,692.08,541.93
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,638.89,506.38
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,589.42,471.31
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,530.22,426.3
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,472.28,380.75
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,409.57,329.93
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,349.88,279.58
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,284.06,222.66
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,224.41,169.54
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,159.45,112.69
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,102.88,58.13
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,36.35,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,9.43,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,19.29,10.47
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,23.84,15.47
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,28.23,19.68
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,30.67,22.0
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,33.04,24.13
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,34.48,25.33
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,56.21,31.87
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,105.77,53.54
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,158.36,90.19
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,212.56,134.47
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,268.71,182.62
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,324.35,231.12
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,380.96,279.53
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,436.61,326.13
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,492.32,371.27
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,546.79,414.49
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,600.6,455.92
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,651.75,493.64
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,701.06,528.98
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,747.85,560.56
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,792.77,590.34
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,833.93,616.18
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,872.71,640.17
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,907.18,661.82
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,938.81,681.54
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,966.48,699.34
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,991.04,715.2
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,1010.47,728.59
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,1026.49,739.97
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,1037.05,747.35
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,1044.01,752.63
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,1046.85,754.76
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,1046.05,754.76
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,1039.99,752.3
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,1030.29,747.68
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,1014.66,740.13
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,995.62,730.48
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,972.1,716.57
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,945.39,700.61
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,912.67,681.94
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,877.33,661.34
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,612.01,476.6
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,333.81,260.98
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,551.85,439.19
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,699.41,551.77
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,646.29,513.39
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,592.97,474.95
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,534.69,431.59
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,477.48,387.24
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,417.8,338.42
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,358.03,287.62
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,292.19,230.24
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,232.18,176.19
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,164.05,116.13
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,106.03,59.21
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,38.06,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,10.11,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,20.54,11.42
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,27.27,18.54
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,31.97,23.14
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,35.09,26.12
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,38.1,28.86
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,39.31,29.85
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,53.87,30.68
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,110.92,58.07
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,165.17,96.1
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,220.98,142.41
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,278.79,193.03
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,336.15,243.83
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,394.52,294.55
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,452.19,343.46
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,510.0,390.85
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,565.93,435.79
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,621.22,478.81
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,673.75,517.54
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,724.87,553.98
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,773.16,585.44
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,819.49,614.75
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,862.06,641.07
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,902.11,665.37
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,937.69,687.76
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,970.33,708.15
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,998.94,725.18
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,1024.32,740.14
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,1044.43,753.22
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,1061.03,764.23
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,1071.63,771.59
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,1078.53,776.82
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,1081.11,778.79
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,1079.95,778.59
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,1073.98,775.51
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,1064.27,770.26
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,1048.52,762.76
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,1029.27,753.13
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,1005.06,738.92
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,977.62,722.63
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,944.48,702.0
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,908.63,679.54
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,867.87,654.17
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,824.92,627.06
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,775.76,595.95
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,725.34,563.4
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,670.6,527.39
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,615.56,489.0
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,558.1,445.92
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,497.9,399.21
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,432.43,346.54
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,370.08,294.27
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,300.63,235.0
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,237.51,179.27
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,168.05,118.66
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,107.4,59.43
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,38.19,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,9.7,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,19.68,10.61
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,26.85,18.15
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,32.04,23.13
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,35.15,26.1
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,38.16,28.83
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,39.76,30.12
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,53.57,30.98
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,104.31,52.42
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,164.3,94.48
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,219.67,139.17
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,277.12,187.98
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,334.2,237.32
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,392.24,286.54
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,449.74,333.32
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,507.38,378.38
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,562.63,420.76
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,617.16,461.12
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,667.93,497.4
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,716.53,531.04
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,763.99,562.74
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,809.52,592.22
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,850.86,617.52
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,889.71,640.99
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,924.14,661.98
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,955.68,681.06
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,982.83,698.17
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,1006.78,713.37
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,1026.47,726.02
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,1042.76,736.71
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,1055.02,745.06
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,1063.7,751.36
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,1066.76,754.37
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,1066.13,755.29
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,1059.27,752.51
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,1048.76,747.62
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,1033.23,740.41
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,1014.28,731.12
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,990.5,718.09
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,963.57,703.02
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,930.94,684.86
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,895.65,664.8
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,854.93,640.85
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,812.08,615.08
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,764.6,585.19
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,715.87,553.89
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,662.71,519.1
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,613.03,484.55
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,552.29,440.16
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,492.74,394.84
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,428.51,343.21
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,367.08,291.72
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,297.98,232.78
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,235.21,177.4
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,166.84,117.61
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,106.59,57.92
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,37.85,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,11.44,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,20.55,11.16
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,25.49,16.94
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,30.28,21.61
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,33.04,24.28
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,35.72,26.73
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,37.05,27.84
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,49.62,28.5
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,106.95,55.03
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,161.34,92.66
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,216.57,138.19
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,273.78,188.13
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,331.22,238.89
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,389.63,289.57
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,446.86,337.98
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,504.17,384.8
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,560.0,429.38
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,615.15,471.97
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,667.63,510.75
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,718.62,547.27
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,766.59,579.27
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,812.57,609.32
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,855.06,636.1
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,895.08,660.96
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,931.13,683.62
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,964.27,704.29
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,992.47,722.46
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,1017.41,738.62
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,1038.02,751.34
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,1055.12,761.94
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,1065.83,769.45
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,1072.82,774.81
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,1075.94,777.11
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,1075.32,777.24
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,1068.9,773.88
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,1058.75,768.36
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,1044.06,761.54
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,1025.85,752.56
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,1002.26,739.47
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,975.44,724.26
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,942.83,705.84
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,907.48,685.44
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,866.34,659.59
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,823.05,632.0
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,774.35,600.9
