Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,724.36,568.33
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,669.67,531.02
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,614.66,491.46
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,557.86,448.6
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,498.27,402.06
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,432.49,348.84
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,369.8,295.97
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,300.13,235.59
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,236.86,179.09
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,166.73,117.75
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,105.07,56.26
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,37.34,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,11.44,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,20.64,11.13
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,26.06,17.47
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,31.28,22.52
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,34.43,25.55
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,37.48,28.33
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,39.12,29.66
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,51.02,30.28
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,108.77,56.3
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,163.79,93.86
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,219.79,139.16
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,277.86,188.72
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,336.4,239.43
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,395.9,289.87
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,454.0,337.07
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,512.22,382.36
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,568.46,425.07
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,623.95,465.57
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,675.95,502.53
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,725.51,536.62
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,773.19,567.29
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,818.89,595.53
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,861.15,620.0
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,900.95,642.54
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,936.4,663.79
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,968.94,683.14
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,997.02,699.25
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,1021.89,713.41
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,1041.99,726.13
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,1058.62,736.9
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,1069.71,743.0
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,1077.13,747.06
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,1079.82,749.9
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,1078.79,750.67
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,1071.54,747.83
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,1060.63,742.93
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,1044.09,735.32
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,1024.08,725.68
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,998.91,712.18
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,970.65,696.7
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,936.1,677.77
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,898.97,656.98
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,857.06,632.76
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,813.28,606.9
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,763.83,576.66
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,713.27,545.0
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,661.45,511.66
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,604.92,472.31
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,543.72,428.17
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,483.96,383.26
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,417.36,330.48
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,356.02,279.79
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,286.45,221.4
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,223.88,167.22
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,153.42,107.24
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,93.11,48.39
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,33.16,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,12.39,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,20.86,10.99
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,26.62,17.77
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,32.12,23.05
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,38.06,28.57
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,40.93,31.17
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,41.99,31.96
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,52.11,31.85
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,103.37,52.19
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,158.18,89.21
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,220.04,138.64
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,278.39,187.71
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,336.31,237.31
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,395.29,286.77
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,453.21,333.6
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,511.3,378.74
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,567.49,421.51
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,622.98,462.26
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,676.12,499.99
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,727.8,535.54
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,776.14,566.2
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,822.47,594.66
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,864.91,620.26
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,904.82,644.0
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,940.29,665.26
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,972.77,684.56
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,1001.21,702.21
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,1026.37,717.92
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,1046.19,729.56
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,1062.48,739.19
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,1072.77,747.2
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,1079.33,753.13
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,1081.05,754.49
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,1079.02,753.78
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,1071.78,750.09
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,1060.89,744.35
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,1044.9,736.23
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,1025.46,726.09
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,999.74,711.58
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,970.93,695.17
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,936.94,676.76
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,900.35,656.5
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,858.16,632.28
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,813.99,606.36
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,764.63,575.84
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,714.18,544.01
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,662.41,511.03
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,605.83,472.01
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,544.46,427.98
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,484.54,383.16
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,417.76,330.69
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,354.58,278.86
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,286.27,221.43
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,223.42,166.98
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,152.47,106.58
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,91.62,46.39
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,32.57,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,11.44,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,19.07,9.39
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,24.47,15.95
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,32.35,23.43
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,35.42,26.41
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,38.41,29.15
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,40.0,30.5
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,49.45,30.78
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,100.4,50.84
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,160.8,92.79
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,216.44,137.76
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,274.36,187.28
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,331.95,237.45
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,390.61,287.54
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,448.23,335.0
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,506.03,380.76
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,562.65,424.25
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,618.65,465.61
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,670.96,503.34
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,721.59,538.74
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,769.92,571.1
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,816.3,601.31
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,859.25,627.8
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,899.77,652.44
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,935.94,674.6
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,969.2,694.81
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,998.0,711.64
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,1023.57,726.45
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,1043.86,740.01
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,1060.63,751.56
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,1071.38,758.11
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,1078.42,762.57
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,1081.15,764.56
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,1080.13,764.45
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,1074.28,761.55
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,1064.68,756.53
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,1048.53,748.14
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,1028.89,737.7
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,1004.29,723.75
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,976.46,707.81
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,942.96,688.68
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,906.76,667.73
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,865.13,642.54
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,821.48,615.74
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,772.23,585.82
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,721.77,554.42
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,665.57,517.14
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,613.4,480.45
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,551.51,435.83
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,491.0,390.37
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,422.88,336.37
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,358.55,283.23
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,289.93,225.38
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,226.9,170.46
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,153.82,107.81
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,91.31,44.91
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,32.53,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,11.91,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,20.08,9.87
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,26.32,17.46
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,32.26,23.23
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,35.31,26.19
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,41.92,32.18
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,42.91,32.98
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,50.68,39.74
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,100.54,51.48
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,154.07,87.52
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,214.2,143.64
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,260.67,189.07
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,310.39,225.74
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,388.9,286.8
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,446.26,334.04
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,504.01,379.91
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,560.18,423.28
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,615.73,464.51
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,668.49,502.71
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,719.59,538.55
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,767.93,571.02
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,814.32,601.34
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,856.49,627.42
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,896.16,651.6
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,932.28,673.87
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,965.49,694.16
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,994.28,712.41
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,1019.83,728.69
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,1040.57,741.22
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,1057.82,751.68
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,1068.56,759.13
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,1075.6,764.5
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,1078.84,766.83
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,1078.34,767.03
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,1072.1,763.85
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,1062.18,758.59
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,1046.08,750.23
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,1026.48,739.8
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,1002.14,725.88
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,974.65,709.99
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,940.78,690.53
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,904.23,669.22
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,862.81,643.95
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,819.41,617.06
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,770.42,586.48
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,720.23,554.52
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,668.51,520.28
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,611.94,480.15
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,549.41,434.98
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,488.31,388.97
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,421.74,336.22
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,358.68,284.02
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,289.29,225.21
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,225.51,169.48
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,153.5,107.39
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,91.27,43.01
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,32.48,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,10.48,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,18.95,8.75
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,24.44,15.86
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,29.73,21.06
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,32.95,24.17
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,36.06,27.03
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,37.75,28.49
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,45.28,35.09
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,102.72,52.83
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,157.47,89.56
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,213.11,148.28
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,250.27,190.63
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,294.23,217.26
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,389.24,288.24
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,447.05,336.8
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,505.08,384.11
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,561.88,428.48
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,617.98,470.62
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,670.86,509.19
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,721.3,544.77
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,769.32,576.91
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,815.35,606.63
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,857.68,633.68
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,897.45,658.83
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,933.1,681.04
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,965.83,701.27
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,993.66,719.09
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,1018.21,734.92
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,1038.42,747.28
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,1055.15,757.57
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,1065.87,765.07
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,1072.92,770.46
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,1074.17,773.05
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,1071.7,773.5
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,1065.52,771.14
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,1055.67,766.6
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,1038.73,758.33
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,1018.34,747.96
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,993.61,733.41
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,965.73,716.83
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,931.22,697.15
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,894.12,675.56
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,852.67,649.49
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,809.15,621.69
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,759.71,590.45
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,709.2,557.78
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,658.39,524.08
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,602.67,484.28
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,541.14,437.91
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,481.07,390.83
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,415.89,337.76
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,353.97,285.14
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,284.11,224.35
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,223.16,169.56
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,152.05,107.15
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,90.34,40.79
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,32.11,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,10.96,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,18.38,8.03
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,23.81,15.34
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,31.66,22.86
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,34.75,25.89
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,37.76,28.68
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,68.83,56.53
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,112.95,95.26
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,106.05,66.91
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,155.02,88.76
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,208.2,146.29
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,241.05,185.79
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,285.96,212.55
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,383.05,284.93
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,440.28,332.96
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,497.75,379.69
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,552.88,422.93
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,607.27,463.97
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,659.42,502.3
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,709.78,538.15
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,757.49,570.62
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,803.24,600.95
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,844.75,627.02
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,883.73,651.17
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,919.16,674.07
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,951.69,695.04
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,979.75,713.15
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,1004.59,729.27
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,1024.66,741.64
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,1041.24,751.92
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,1053.72,760.56
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,1062.53,767.07
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,1065.17,769.03
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,1064.06,768.85
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,1058.6,766.91
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,1049.4,762.75
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,1033.66,755.2
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,1014.41,745.52
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,990.65,731.57
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,963.63,715.53
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,930.88,696.35
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,895.38,675.23
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,854.9,649.91
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,812.19,622.79
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,763.8,591.93
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,714.12,559.6
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,660.41,523.08
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,606.3,484.62
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,545.83,439.07
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,486.54,392.67
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,424.81,342.56
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,362.85,290.15
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,294.44,230.63
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,232.43,174.85
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,161.26,112.02
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,99.31,41.52
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,35.72,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,9.53,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,17.09,6.7
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,21.72,13.47
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,26.22,17.97
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,28.74,20.46
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,31.21,22.76
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,37.95,28.8
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,44.12,34.21
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,96.02,47.39
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,151.12,84.08
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,207.46,129.83
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,265.75,180.25
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,323.85,231.53
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,382.85,282.63
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,440.87,331.71
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,498.86,379.05
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,555.26,423.5
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,610.86,465.77
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,664.0,504.71
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,715.05,540.92
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,763.07,572.81
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,809.03,602.55
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,851.64,629.83
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,891.66,655.18
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,927.1,677.3
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,959.55,697.39
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,987.48,715.31
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,1012.12,731.21
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,1032.4,744.44
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,1049.15,755.58
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,1059.93,763.11
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,1066.99,768.5
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,1069.21,770.23
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,1067.69,769.79
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,1061.87,766.84
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,1052.35,761.71
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,1036.25,754.0
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,1016.69,744.19
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,992.58,730.08
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,965.2,713.89
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,931.77,694.35
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,895.65,672.92
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,855.35,647.83
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,812.78,620.92
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,764.33,590.63
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,714.63,558.82
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,660.13,521.76
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,605.24,482.56
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,544.6,437.78
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,488.53,394.5
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,423.42,341.76
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,361.37,289.22
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,292.12,228.9
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,229.46,172.61
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,158.4,109.85
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,96.32,37.16
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,34.84,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,9.05,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,16.16,5.62
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,21.32,13.05
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,26.29,17.92
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,28.8,20.4
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,31.26,22.69
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,37.57,28.33
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,42.28,32.42
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,93.99,45.94
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,148.96,82.2
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,205.24,127.68
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,263.54,177.97
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,321.56,229.11
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,380.5,280.12
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,438.87,329.2
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,497.32,376.5
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,553.58,420.38
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,609.08,461.99
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,662.96,501.2
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,714.7,537.62
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,763.13,569.07
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,809.56,598.37
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,852.42,624.94
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,892.81,649.62
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,928.87,672.59
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,961.97,693.62
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,990.96,710.69
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,1016.69,725.69
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,1037.14,738.05
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,1054.03,748.32
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,1065.8,756.37
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,1073.83,762.3
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,1076.54,764.29
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,1075.44,764.13
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,1069.51,761.95
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,1059.82,757.59
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,1043.96,750.19
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,1024.55,740.65
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,1000.76,726.95
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,973.72,711.22
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,940.3,692.64
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,904.11,672.09
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,862.68,646.53
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,819.1,619.23
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,770.13,590.06
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,719.89,559.22
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,664.96,523.08
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,609.76,484.8
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,548.65,439.78
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,492.1,396.23
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,426.11,342.87
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,363.36,289.85
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,293.06,229.3
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,229.46,172.56
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,157.3,108.71
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,94.31,32.53
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,34.03,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,9.53,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,17.28,5.82
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,22.35,13.86
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,27.27,18.77
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,30.15,21.6
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,32.96,24.21
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,34.41,25.47
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,43.44,33.45
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,101.98,58.31
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,158.08,103.15
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,197.42,128.1
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,264.62,179.9
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,322.85,231.44
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,382.01,282.93
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,439.97,332.24
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,497.95,379.89
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,553.96,424.09
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,609.22,466.05
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,662.54,505.06
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,714.35,541.63
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,762.29,573.46
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,808.16,603.25
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,850.95,630.08
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,891.18,654.95
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,927.82,678.54
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,961.51,700.17
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,990.2,717.22
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,1015.58,732.16
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,1036.57,745.79
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,1053.98,757.29
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,1064.52,764.62
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,1071.26,769.78
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,1074.51,773.64
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,1073.99,775.31
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,1067.58,772.71
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,1057.4,767.88
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,1042.15,760.69
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,1023.35,751.32
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,999.45,737.27
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,972.21,721.09
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,939.29,701.88
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,903.6,680.7
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,863.17,655.43
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,820.4,628.28
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,771.66,597.25
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,721.59,564.72
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,667.32,528.8
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,612.48,490.65
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,551.12,444.26
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,490.98,397.0
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,429.21,346.41
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,367.05,293.44
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,297.03,232.28
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,233.55,175.02
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,161.33,110.77
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,97.81,29.06
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,35.27,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,9.05,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,16.34,4.62
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,21.96,13.46
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,27.35,18.76
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,30.23,21.59
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,33.04,24.19
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,34.09,25.09
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,41.68,31.75
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,93.98,46.35
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,149.68,82.5
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,206.43,127.94
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,265.31,178.47
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,324.32,230.24
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,384.3,281.94
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,442.93,331.35
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,501.57,379.06
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,558.93,423.78
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,615.59,466.25
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,668.93,505.02
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,719.71,540.71
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,768.16,572.5
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,814.61,601.81
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,857.98,628.7
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,898.9,653.69
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,935.02,676.01
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,968.18,696.34
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,996.78,713.09
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,1022.12,727.78
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,1042.65,740.93
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,1059.62,752.02
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,1071.43,760.06
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,1079.5,765.96
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,1081.8,767.71
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,1080.29,767.3
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,1073.45,763.77
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,1062.86,758.09
