Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,1046.62,750.48
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,1026.86,740.74
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,1001.69,728.26
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,973.32,713.63
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,939.19,693.89
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,902.38,672.25
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,854.59,642.29
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,805.81,611.32
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,755.4,579.37
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,708.93,549.6
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,647.17,508.42
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,586.59,464.89
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,524.03,418.08
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,465.26,372.36
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,397.51,317.92
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,334.01,264.86
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,263.32,204.91
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,200.45,150.09
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,129.59,88.99
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,67.26,15.06
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,23.92,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,11.44,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,18.98,5.45
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,29.16,19.65
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,40.27,30.21
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,46.31,35.97
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,52.05,41.22
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,54.04,42.84
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,55.98,44.29
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,102.57,58.15
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,154.21,91.13
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,206.65,131.71
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,266.5,180.95
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,322.45,228.47
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,380.15,276.76
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,436.75,322.48
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,493.65,366.69
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,548.82,408.76
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,605.36,450.28
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,656.87,486.12
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,707.42,520.08
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,754.4,551.48
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,799.63,579.43
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,834.76,601.16
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,863.3,618.63
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,897.49,639.62
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,929.27,658.87
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,949.74,670.43
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,966.51,679.84
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,984.65,691.54
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,999.82,701.47
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,1015.53,710.44
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,1028.07,717.51
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,1029.77,720.97
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,1028.12,722.61
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,1015.65,716.27
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,1000.05,708.15
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,982.3,699.5
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,967.89,692.99
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,945.69,680.17
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,925.93,669.03
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,890.56,649.02
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,857.55,630.48
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,821.42,608.4
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,786.18,586.73
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,735.02,555.62
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,686.14,525.46
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,635.72,491.82
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,584.14,455.77
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,520.79,409.59
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,459.53,363.23
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,395.05,312.66
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,333.83,262.43
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,262.23,202.29
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,198.63,147.39
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,126.42,85.89
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,62.37,8.87
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,22.45,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,11.44,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,19.86,4.92
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,31.61,21.68
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,43.71,33.22
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,51.73,40.78
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,59.4,47.76
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,62.14,50.02
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,63.25,50.7
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,106.86,63.28
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,156.64,95.03
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,207.65,134.22
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,262.94,179.83
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,323.0,230.59
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,380.55,278.71
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,436.57,324.16
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,492.76,368.04
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,547.97,409.95
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,603.11,450.25
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,651.7,484.09
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,696.54,514.1
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,743.38,545.03
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,788.93,574.19
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,822.42,594.4
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,850.69,610.92
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,884.39,631.66
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,915.97,650.31
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,934.12,660.51
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,948.48,667.98
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,966.47,679.05
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,981.72,688.38
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,999.64,700.46
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,1014.55,710.46
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,1014.97,710.93
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,1012.2,709.75
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,992.05,698.85
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,969.07,685.98
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,948.67,675.54
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,925.66,663.36
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,902.19,650.51
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,876.03,635.78
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,837.35,612.4
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,797.1,587.76
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,766.54,570.62
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,732.64,550.71
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,679.0,516.31
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,621.3,478.28
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,580.84,451.37
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,534.29,418.93
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,469.97,371.85
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,405.41,322.94
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,347.45,276.72
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,291.89,230.57
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,224.01,173.72
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,164.34,122.72
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,87.41,59.35
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,23.02,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,10.96,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,9.53,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,15.74,1.73
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,28.01,18.54
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,39.79,29.85
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,48.3,37.88
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,56.44,45.31
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,62.26,50.34
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,66.63,53.9
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,111.32,70.56
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,155.61,101.31
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,204.18,136.13
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,263.35,182.27
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,317.71,228.1
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,374.22,275.0
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,429.86,319.8
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,485.96,363.31
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,542.62,406.31
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,596.19,445.77
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,651.71,485.87
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,709.38,526.39
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,756.89,558.42
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,802.69,586.98
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,838.88,608.93
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,875.7,631.18
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,911.38,652.99
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,944.55,673.07
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,965.61,685.05
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,982.79,694.78
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,1001.95,706.33
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,1018.03,716.02
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,1033.92,726.59
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,1046.51,735.25
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,1047.77,736.26
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,1045.56,735.44
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,1030.61,727.82
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,1012.47,718.42
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,994.06,708.68
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,978.93,701.03
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,897.93,650.83
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,814.32,595.89
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,766.82,566.71
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,718.5,536.03
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,660.17,497.53
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,603.47,459.29
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,640.68,491.01
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,668.94,514.7
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,514.38,401.04
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,373.25,294.08
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,327.27,260.37
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,283.32,226.52
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,242.23,193.6
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,201.44,159.71
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,155.72,121.09
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,113.32,84.55
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,62.32,41.48
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,18.37,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,9.05,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,15.9,0.51
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,30.55,20.45
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,44.75,33.94
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,59.19,47.19
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,73.11,59.66
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,81.4,66.71
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,83.15,67.83
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,109.71,70.13
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,154.97,93.77
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,206.16,132.55
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,260.24,176.07
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,314.87,220.79
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,371.57,266.26
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,426.9,309.74
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,485.78,354.05
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,539.65,394.0
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,593.6,432.71
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,646.01,468.46
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,698.87,503.32
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,745.51,533.87
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,790.95,561.82
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,831.99,586.96
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,867.91,608.73
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,902.97,629.52
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,935.51,648.62
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,959.31,661.94
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,979.73,673.32
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,999.02,685.46
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,1015.19,695.82
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,1028.51,704.61
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,1038.49,711.55
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,1039.66,712.52
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,1037.37,711.66
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,1027.22,706.28
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,1013.79,699.13
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,994.98,690.23
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,973.09,679.52
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,947.54,665.22
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,919.13,649.14
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,882.81,629.28
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,848.67,610.64
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,806.52,585.31
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,762.61,558.55
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,626.4,467.48
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,497.72,376.64
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,448.84,343.58
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,400.45,309.24
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,350.22,272.57
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,302.32,236.47
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,253.82,198.72
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,207.4,161.28
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,157.98,120.63
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,112.84,82.7
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,64.44,42.06
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,15.06,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,7.15,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,12.71,0.0
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,28.28,18.29
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,41.37,30.66
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,52.93,41.28
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,63.95,51.15
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,71.04,57.19
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,77.76,62.68
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,123.23,85.03
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,167.27,118.84
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,199.36,136.46
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,254.02,174.6
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,304.49,216.03
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,357.38,258.96
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,408.95,299.53
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,461.62,339.54
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,513.05,378.03
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,564.92,415.62
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,613.95,450.63
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,662.7,484.57
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,708.08,515.94
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,751.7,545.58
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,789.68,569.75
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,825.47,591.4
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,858.66,611.78
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,889.68,630.66
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,914.31,646.21
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,941.31,663.33
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,959.84,674.45
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,975.44,683.91
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,984.55,688.11
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,990.5,690.55
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,990.7,692.37
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,987.72,692.42
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,979.45,688.0
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,968.07,681.82
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,949.3,672.5
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,927.75,661.51
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,905.45,648.76
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,880.18,634.11
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,844.19,613.08
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,806.38,590.74
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,654.97,487.36
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,510.86,384.12
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,581.48,441.24
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,629.2,479.28
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,580.63,445.86
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,531.02,411.46
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,468.65,366.36
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,408.84,321.45
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,350.0,274.92
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,293.86,228.66
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,225.7,172.04
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,165.68,121.04
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,90.48,58.99
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,21.01,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,10.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,12.39,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,22.57,0.0
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,27.31,17.56
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,34.34,24.84
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,40.64,30.79
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,46.6,36.19
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,50.07,39.17
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,53.33,41.81
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,93.22,52.76
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,142.44,83.31
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,193.44,122.55
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,251.37,170.26
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,305.49,216.04
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,361.4,262.61
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,415.83,306.61
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,470.72,349.34
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,523.98,390.03
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,577.08,429.23
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,628.6,465.11
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,677.5,497.99
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,723.05,529.69
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,767.0,558.33
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,802.94,580.19
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,839.77,602.49
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,873.96,624.12
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,905.71,644.15
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,928.09,657.03
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,947.01,667.86
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,965.17,678.82
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,980.3,687.97
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,989.82,694.62
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,996.1,699.47
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,997.11,701.78
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,994.83,702.27
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,983.37,695.84
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,968.84,687.69
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,950.68,677.94
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,935.28,670.01
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,848.85,615.27
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,761.12,555.96
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,706.88,521.11
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,642.43,478.44
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,590.23,443.46
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,538.83,408.21
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,498.94,381.63
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,458.4,353.87
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,387.36,301.33
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,311.83,244.33
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,272.5,215.3
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,233.83,185.63
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,196.26,155.49
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,159.55,125.14
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,119.9,91.91
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,82.82,60.34
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,47.65,29.64
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,12.39,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,9.05,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,17.21,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,27.48,17.49
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,36.76,26.82
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,46.13,35.58
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,55.07,43.71
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,60.24,48.15
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,64.6,51.71
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,100.93,61.95
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,147.22,90.7
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,194.76,126.51
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,246.68,168.71
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,299.47,213.15
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,354.37,258.68
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,411.2,304.14
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,465.81,346.53
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,518.66,386.93
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,571.59,426.06
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,622.24,461.54
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,672.51,495.56
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,719.02,526.35
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,762.14,553.07
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,800.33,576.33
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,840.02,600.36
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,869.85,619.12
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,901.36,639.0
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,932.65,658.68
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,954.99,672.8
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,973.99,684.21
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,989.89,693.79
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,1001.98,702.83
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,1010.78,709.98
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,1012.28,711.2
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,1010.37,710.53
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,1001.12,705.51
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,988.63,698.67
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,902.55,646.73
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,808.13,583.61
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,771.54,561.17
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,733.86,537.12
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,705.52,519.83
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,675.42,501.07
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,601.54,451.71
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,541.61,410.95
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,601.81,459.9
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,639.17,490.7
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,479.87,373.51
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,327.2,257.36
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,285.11,226.5
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,244.04,194.75
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,201.92,160.75
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,161.51,127.2
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,120.15,92.4
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,81.75,59.62
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,45.85,27.97
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,10.48,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,5.24,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,10.01,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,18.68,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,26.17,16.23
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,35.29,25.49
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,43.59,33.3
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,50.3,39.46
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,54.42,43.01
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,58.28,46.17
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,95.84,56.62
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,144.46,86.64
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,194.98,125.3
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,248.62,169.47
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,302.47,215.12
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,358.39,261.94
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,416.6,309.41
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,471.81,353.24
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,525.17,394.33
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,578.6,434.12
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,633.07,472.86
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,689.37,511.61
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,736.55,544.38
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,782.03,574.05
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,818.56,598.18
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,851.3,619.85
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,886.04,641.56
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,918.28,661.49
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,944.31,678.11
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,960.69,688.73
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,979.63,701.8
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,995.49,712.98
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,1005.7,719.38
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,1012.63,723.89
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,1013.71,724.11
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,1011.45,722.43
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,1000.43,716.22
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,986.27,708.24
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,967.93,697.51
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,952.62,688.78
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,927.25,673.93
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,899.18,657.43
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,863.34,636.29
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,825.53,613.72
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,785.41,588.87
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,743.35,562.39
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,691.65,529.16
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,639.71,494.1
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,586.02,456.09
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,532.36,417.04
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,469.0,370.75
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,408.31,324.7
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,340.07,270.62
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,279.85,220.79
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,211.84,163.71
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,152.45,112.73
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,82.98,52.59
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,15.25,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,7.63,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,14.68,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,27.04,16.87
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,38.45,28.34
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,50.13,39.24
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,61.28,49.38
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,68.1,55.3
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,74.58,60.69
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,112.78,75.8
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,154.86,104.7
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,198.72,135.02
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,252.82,176.27
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,304.02,219.17
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,357.64,263.62
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,409.88,305.67
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,462.73,346.72
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,514.69,386.43
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,567.14,425.24
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,612.05,457.15
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,653.75,485.8
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,698.49,517.29
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,742.38,547.57
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,778.71,572.51
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,812.62,595.61
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,845.49,617.03
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,876.44,636.95
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,896.97,650.07
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,914.43,661.27
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,932.7,672.88
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,948.35,682.81
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,990.85,710.68
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,1024.32,731.44
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,1025.37,732.71
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,1022.96,732.33
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,1004.29,721.32
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,982.47,708.58
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,970.29,702.6
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,949.09,690.8
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,916.42,671.15
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,881.78,650.23
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,844.47,627.91
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,805.39,604.18
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,762.09,576.77
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,717.53,547.66
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,665.16,512.64
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,612.79,476.8
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,559.81,440.11
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,502.81,399.22
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,440.28,352.66
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,380.86,306.74
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,319.26,256.87
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,261.52,208.36
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,195.8,152.32
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,138.39,102.61
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,70.55,43.2
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,13.34,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,7.15,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,14.3,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,20.04,10.85
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,27.56,18.65
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,32.03,23.02
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,36.3,26.99
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,66.14,53.52
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,103.58,86.05
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,129.73,97.44
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,161.7,117.08
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,185.0,123.5
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,244.92,163.48
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,305.81,215.48
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,363.12,264.15
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,419.61,311.08
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,476.49,356.74
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,531.54,399.47
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,586.16,440.39
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,637.78,477.79
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,687.92,512.98
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,735.59,544.73
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,781.46,573.55
