Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,823.2,599.3
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,862.61,623.28
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,898.23,645.88
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,931.09,666.67
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,959.65,683.44
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,985.1,698.24
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,1004.9,710.14
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,1021.28,720.04
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,1031.7,727.26
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,1038.53,732.47
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,1040.7,735.57
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,1039.24,736.62
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,1033.03,733.49
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,1023.18,728.27
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,1006.95,720.62
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,987.37,710.97
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,963.2,697.09
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,935.84,681.2
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,902.26,662.53
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,866.17,642.03
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,823.4,615.6
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,778.9,587.69
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,734.47,561.04
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,683.37,529.02
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,625.82,490.96
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,568.71,450.06
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,505.63,403.48
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,444.55,356.4
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,378.98,303.25
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,316.07,250.06
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,244.22,188.55
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,181.13,132.88
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,109.24,65.12
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,41.1,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,7.15,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,14.3,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,20.62,11.25
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,28.59,19.68
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,33.44,24.44
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,38.06,28.79
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,39.62,30.14
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,45.21,34.96
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,83.91,44.2
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,136.99,76.1
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,192.29,118.94
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,250.78,168.29
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,313.74,222.37
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,373.14,272.96
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,431.72,321.26
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,490.82,368.11
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,548.36,412.76
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,605.52,455.52
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,658.62,493.9
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,709.89,529.77
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,759.43,562.61
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,807.13,592.49
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,849.11,618.23
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,888.13,641.84
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,924.04,663.76
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,957.09,683.76
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,984.11,700.79
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,1007.72,715.82
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,1027.8,727.86
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,1044.45,737.89
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,1055.12,743.88
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,1062.18,747.83
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,1064.06,750.77
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,1062.28,751.68
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,1052.4,746.33
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,1039.04,739.05
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,1020.61,728.75
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,998.87,716.49
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,974.47,702.62
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,946.8,686.68
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,911.26,666.92
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,880.24,649.97
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,836.81,624.48
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,791.4,597.3
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,739.05,564.21
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,685.97,529.95
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,627.21,489.79
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,568.91,447.46
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,506.05,401.33
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,443.46,353.45
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,373.52,297.36
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,308.44,242.88
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,235.21,180.76
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,171.26,124.98
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,97.09,55.46
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,28.93,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,14.3,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,23.55,13.36
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,36.24,26.24
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,42.89,32.72
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,49.22,38.62
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,52.58,41.63
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,55.77,44.34
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,92.0,53.4
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,143.28,84.27
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,196.7,125.15
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,253.38,172.19
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,313.75,223.45
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,371.93,272.41
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,429.18,319.79
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,486.81,365.87
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,543.3,409.15
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,599.74,450.74
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,653.84,489.76
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,705.99,526.29
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,754.18,559.08
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,800.67,588.34
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,838.88,611.71
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,870.74,630.84
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,906.75,653.05
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,940.27,673.46
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,960.76,686.47
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,977.28,697.24
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,996.28,708.82
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,1012.2,718.52
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,1026.01,727.91
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,1036.55,735.43
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,1037.2,737.54
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,1034.42,737.79
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,1020.79,730.89
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,1010.82,726.46
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,991.33,716.62
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,968.87,704.99
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,947.89,693.0
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,923.44,678.75
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,885.69,657.02
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,845.94,633.79
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,813.89,615.45
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,774.49,591.69
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,724.33,559.5
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,670.36,523.95
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,622.8,491.64
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,570.75,454.67
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,507.29,406.62
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,443.98,356.94
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,381.02,305.52
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,320.85,254.03
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,246.04,189.9
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,180.57,131.98
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,105.02,57.44
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,36.77,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,13.34,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,20.37,10.57
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,28.83,19.79
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,33.65,24.57
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,38.27,28.93
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,64.47,52.43
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,103.63,86.88
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,116.35,87.41
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,158.76,112.9
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,195.7,145.23
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,228.22,174.6
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,271.11,206.42
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,327.91,249.75
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,373.4,285.05
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,427.5,326.55
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,502.4,383.54
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,599.78,456.3
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,651.69,493.82
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,701.42,529.02
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,749.76,562.87
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,796.27,593.58
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,835.9,618.28
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,872.25,640.64
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,907.18,662.44
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,939.36,682.33
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,963.81,698.86
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,984.79,713.33
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,1003.74,727.22
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,1019.38,739.16
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,1026.68,744.57
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,1030.44,747.97
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,1031.28,750.31
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,1028.66,750.62
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,1029.63,751.98
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,1017.6,745.11
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,999.21,735.02
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,977.65,722.98
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,956.59,710.74
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,931.92,696.12
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,896.44,675.56
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,858.62,653.27
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,822.47,630.64
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,783.15,605.54
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,731.67,572.54
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,679.39,538.27
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,627.25,502.91
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,574.14,464.14
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,509.75,414.84
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,447.43,365.15
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,381.39,310.32
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,318.97,256.07
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,247.02,192.56
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,182.29,133.82
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,104.0,53.51
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,35.24,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,12.39,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,20.02,9.99
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,28.96,19.86
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,33.78,24.66
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,38.39,29.03
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,55.9,44.76
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,91.27,76.02
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,107.42,85.55
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,124.28,98.88
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,144.0,114.23
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,164.5,130.0
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,234.42,180.17
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,329.71,251.11
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,351.66,269.74
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,366.81,281.86
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,412.62,315.83
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,460.46,350.55
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,572.0,434.7
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,710.04,534.9
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,688.4,514.41
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,639.72,475.57
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,667.45,494.55
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,693.98,511.61
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,827.09,606.88
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,959.63,690.38
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,987.61,705.38
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,1012.3,719.73
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,1032.61,731.88
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,1049.41,741.97
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,1061.11,750.07
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,1069.12,756.11
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,1070.86,757.51
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,1068.84,756.83
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,1061.07,753.76
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,1049.62,748.58
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,1032.07,740.23
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,1011.07,729.82
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,985.18,714.97
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,956.14,698.13
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,920.62,678.34
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,882.58,656.69
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,839.27,630.65
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,794.02,602.82
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,747.43,574.09
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,694.11,539.9
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,634.01,499.67
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,574.42,456.71
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,508.11,407.63
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,444.15,358.07
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,372.89,299.79
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,305.43,242.38
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,230.17,177.67
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,164.94,119.84
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,74.29,33.44
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,11.44,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,20.58,10.09
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,30.92,21.54
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,36.94,27.53
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,42.67,33.0
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,61.19,49.69
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,78.47,64.94
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,90.7,57.2
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,137.72,79.39
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,195.12,135.82
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,233.82,177.53
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,276.88,209.69
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,331.27,251.57
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,394.7,299.49
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,485.84,369.48
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,507.73,388.28
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,510.91,390.92
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,597.41,456.96
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,701.25,533.54
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,749.42,566.59
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,795.79,596.86
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,838.65,623.89
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,879.12,649.05
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,914.77,671.39
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,947.58,691.8
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,976.02,708.8
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,1001.29,723.77
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,1021.79,737.74
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,1038.86,749.7
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,1047.52,755.97
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,1052.5,760.16
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,1054.74,761.96
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,1053.34,761.63
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,1047.15,758.47
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,1037.28,753.17
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,1020.5,745.04
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,1000.35,734.86
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,976.1,720.69
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,948.6,704.45
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,913.35,684.33
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,875.6,662.36
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,834.82,637.4
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,797.74,614.62
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,745.77,581.47
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,692.94,547.03
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,636.42,509.04
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,579.65,467.78
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,513.85,418.14
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,450.26,367.94
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,382.89,311.84
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,317.93,255.3
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,241.26,187.77
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,174.74,127.23
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,77.38,30.46
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,11.44,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,18.35,8.05
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,26.47,17.66
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,30.56,21.84
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,37.76,28.55
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,40.13,30.74
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,42.46,32.75
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,78.43,40.71
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,133.63,73.16
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,195.42,121.54
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,254.85,172.59
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,314.03,225.09
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,374.47,277.95
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,434.48,328.48
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,494.95,377.26
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,553.07,424.03
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,610.56,468.72
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,665.07,508.71
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,717.58,545.85
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,767.21,578.66
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,814.82,608.47
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,858.45,635.13
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,899.56,659.77
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,936.71,682.83
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,970.85,703.83
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,1000.41,721.31
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,1026.61,736.67
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,1046.89,748.95
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,1063.5,759.07
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,1073.11,765.88
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,1078.85,770.52
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,1081.56,772.58
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,1080.42,772.44
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,1075.16,770.78
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,1065.96,766.81
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,1049.33,758.96
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,1029.11,748.96
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,1004.9,735.78
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,977.18,720.3
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,941.6,700.26
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,903.27,678.22
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,861.25,653.36
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,816.92,626.5
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,765.01,593.3
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,711.99,558.66
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,653.22,518.39
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,594.5,475.47
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,533.03,429.29
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,469.22,379.23
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,396.86,319.59
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,329.25,261.23
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,251.79,193.63
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,183.94,131.79
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,80.05,24.83
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,16.59,6.26
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,26.04,17.1
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,30.19,21.31
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,34.24,25.18
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,37.21,27.89
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,40.06,30.37
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,74.56,37.63
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,128.92,68.94
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,190.33,116.39
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,249.03,166.04
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,308.07,217.48
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,368.47,269.37
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,427.49,319.07
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,486.86,367.35
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,544.3,412.48
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,601.15,455.52
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,654.29,494.3
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,705.14,530.18
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,754.26,563.96
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,801.45,594.96
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,845.68,622.54
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,887.67,648.34
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,924.42,671.03
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,958.18,691.72
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,987.36,709.76
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,1013.23,725.72
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,1034.24,739.3
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,1051.65,750.76
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,1063.36,758.84
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,1071.26,764.75
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,1073.83,768.99
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,1072.54,771.02
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,1066.37,768.68
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,1056.39,764.1
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,1039.72,756.12
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,1019.48,745.98
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,993.72,731.56
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,964.68,714.97
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,928.93,694.57
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,890.51,672.18
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,847.78,645.3
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,802.96,616.65
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,751.32,583.45
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,698.67,548.85
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,641.06,510.1
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,587.75,471.51
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,521.71,421.62
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,457.72,371.1
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,387.05,312.4
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,320.92,254.89
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,244.23,187.42
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,177.3,125.84
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,77.83,15.77
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,9.53,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,15.76,5.21
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,25.16,16.35
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,29.36,20.64
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,33.45,24.55
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,58.48,47.07
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,88.7,73.77
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,116.94,86.5
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,154.06,111.77
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,192.86,142.5
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,231.16,173.99
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,249.39,192.01
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,256.17,199.4
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,234.75,182.79
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,210.06,163.22
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,223.48,173.12
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,237.03,182.85
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,249.34,191.55
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,261.76,200.27
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,518.17,398.46
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,807.16,597.78
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,850.36,621.11
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,890.68,645.59
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,851.29,618.54
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,786.09,569.03
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,684.62,498.31
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,563.53,412.03
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,816.77,597.02
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,1044.59,742.38
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,1046.25,739.89
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,1043.84,738.24
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,1045.54,739.77
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,1043.66,739.17
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,1034.68,734.38
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,1022.22,727.65
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,1003.87,717.38
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,990.94,710.66
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,965.04,695.77
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,936.02,679.03
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,899.06,657.62
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,859.77,634.55
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,818.62,609.51
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,775.09,582.54
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,722.34,549.82
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,668.98,515.91
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,613.3,478.56
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,557.27,438.71
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,492.63,390.87
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,428.57,341.4
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,359.81,285.45
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,295.85,231.08
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,219.14,165.84
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,153.27,107.08
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,66.68,3.19
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,6.67,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,17.28,5.65
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,29.53,20.11
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,37.88,28.22
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,45.76,35.6
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,67.03,54.58
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,92.02,76.35
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,117.5,86.96
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,153.28,110.42
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,183.9,124.5
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,242.77,165.25
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,298.55,212.94
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,359.85,264.4
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,378.32,285.69
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,371.6,283.46
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,425.07,323.18
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,487.26,368.2
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,583.13,439.95
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,700.84,525.45
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,749.91,556.93
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,797.16,585.87
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,840.23,612.38
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,880.93,637.09
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,917.83,660.43
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,951.88,681.92
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,980.52,699.57
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,1005.93,715.25
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,1026.1,727.34
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,1042.73,737.38
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,1054.29,744.85
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,1062.15,750.17
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,1063.19,752.63
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,1060.48,752.99
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,1052.99,750.0
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,1041.82,744.85
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,1024.08,736.33
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,1002.9,725.73
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,975.88,710.06
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,945.77,692.43
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,910.16,671.76
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,872.06,649.3
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,827.45,621.64
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,786.99,596.47
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,734.27,562.41
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,680.82,527.27
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,620.45,486.76
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,560.65,443.74
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,493.97,393.8
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,432.07,345.34
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,359.97,286.45
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,293.53,229.85
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,216.29,163.81
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,150.21,104.13
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,64.73,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,14.44,3.17
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,28.66,19.31
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,39.14,29.33
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,49.17,38.64
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,57.15,45.87
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,63.47,51.4
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,91.8,58.39
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,139.78,86.4
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,189.98,124.03
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,243.96,168.18
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,298.22,214.14
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,354.94,261.62
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,410.8,307.66
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,467.94,353.27
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,525.74,397.43
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,580.89,438.13
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,637.54,478.58
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,696.23,519.17
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,744.97,553.32
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,792.0,584.03
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,834.28,610.16
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,874.21,634.51
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,910.27,657.43
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,943.57,678.57
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,970.82,694.55
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,994.82,708.54
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,1014.47,720.38
