Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,1030.73,730.24
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,1041.51,736.35
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,1048.7,740.42
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,1050.3,741.76
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,1048.27,741.08
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,1039.58,737.36
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,1027.34,731.61
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,1008.69,722.53
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,986.78,711.49
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,958.76,695.22
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,935.76,682.21
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,898.72,660.58
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,859.36,637.35
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,813.17,608.71
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,765.38,578.61
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,711.52,544.27
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,660.14,510.96
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,600.15,469.16
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,540.93,426.28
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,473.05,375.85
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,408.29,325.64
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,336.57,267.39
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,270.73,211.66
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,195.03,147.25
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,130.55,89.19
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,56.37,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,12.74,1.45
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,26.06,16.99
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,32.76,23.64
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,39.11,29.64
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,42.15,32.39
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,45.06,34.86
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,75.12,41.19
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,131.63,74.19
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,186.05,115.07
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,243.8,162.85
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,301.51,212.35
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,361.06,262.77
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,423.01,313.3
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,481.65,359.55
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,538.58,403.55
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,595.15,445.71
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,647.89,483.71
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,699.05,519.41
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,747.5,551.89
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,794.11,580.99
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,836.59,607.02
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,876.65,631.24
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,912.33,653.73
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,945.15,674.39
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,973.14,690.69
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,997.87,704.99
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,1017.76,716.87
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,1034.17,726.73
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,1045.44,735.39
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,1053.04,741.96
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,1055.01,743.53
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,1053.25,743.03
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,1044.21,738.23
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,1031.54,731.4
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,1014.39,723.34
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,993.85,713.24
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,966.49,697.48
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,936.11,679.83
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,900.29,659.18
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,862.06,636.8
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,823.4,613.34
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,776.25,583.82
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,723.29,550.38
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,669.7,515.8
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,609.37,473.79
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,549.72,429.98
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,484.59,381.91
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,420.14,332.21
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,347.02,273.0
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,279.92,216.37
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,202.8,151.11
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,137.37,91.4
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,49.72,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,12.37,0.41
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,25.25,16.15
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,31.53,22.44
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,37.51,28.08
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,40.22,30.54
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,42.83,32.74
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,76.32,42.3
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,128.43,71.07
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,182.65,111.39
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,240.35,158.82
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,298.05,208.06
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,357.53,258.16
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,419.51,308.41
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,478.32,354.53
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,535.06,398.16
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,591.41,439.95
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,645.9,478.12
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,699.54,514.33
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,748.79,546.42
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,796.15,575.63
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,839.84,602.09
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,881.06,626.69
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,917.42,649.3
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,950.82,670.05
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,979.78,687.53
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,1005.41,702.98
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,1025.1,715.44
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,1041.19,725.88
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,1048.08,730.89
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,1051.1,733.78
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,1052.54,736.54
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,1050.27,737.19
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,1041.76,733.52
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,1029.61,727.78
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,1011.47,719.1
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,989.97,708.39
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,961.85,692.15
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,930.8,674.04
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,894.32,653.63
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,862.4,636.0
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,816.65,607.64
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,769.31,577.9
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,714.56,543.15
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,659.36,507.31
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,598.43,465.7
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,540.94,424.24
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,473.5,373.86
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,409.2,323.77
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,335.73,263.93
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,268.57,207.12
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,191.5,142.06
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,126.12,81.9
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,45.26,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,13.35,0.0
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,27.24,17.71
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,35.7,25.99
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,43.69,33.45
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,48.13,37.51
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,52.33,41.17
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,80.19,47.33
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,130.82,75.61
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,183.54,114.67
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,239.81,160.56
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,299.7,210.85
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,357.68,259.18
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,414.94,305.55
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,473.21,350.98
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,529.25,393.85
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,585.3,435.24
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,640.46,474.7
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,694.19,512.0
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,742.9,544.78
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,789.93,573.96
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,832.93,600.15
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,873.69,624.64
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,909.86,647.27
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,943.25,668.14
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,971.45,684.44
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,996.45,698.78
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,1015.7,710.18
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,1031.47,719.6
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,1038.88,724.99
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,1042.61,728.36
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,1043.07,729.06
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,1039.91,727.73
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,1029.7,723.12
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,1016.03,716.54
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,996.93,707.29
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,983.25,701.51
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,953.83,684.43
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,921.62,665.7
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,883.48,644.29
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,843.15,621.19
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,796.71,593.59
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,748.8,564.49
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,697.35,531.79
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,642.44,495.67
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,494.23,387.33
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,359.21,284.6
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,308.44,246.26
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,260.21,208.04
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,210.3,167.15
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,163.09,127.14
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,112.74,83.98
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,66.76,41.41
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,24.45,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,11.19,0.0
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,22.75,13.89
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,27.87,19.21
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,35.83,26.65
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,38.7,29.34
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,41.5,31.81
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,71.26,37.59
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,126.64,68.15
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,183.7,111.41
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,248.58,165.87
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,308.4,217.92
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,369.67,270.59
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,429.9,320.46
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,490.54,368.54
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,549.28,414.36
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,607.45,458.06
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,661.5,496.26
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,713.25,531.41
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,762.9,565.38
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,810.57,596.32
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,854.64,623.43
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,896.1,648.58
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,932.46,671.53
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,965.77,692.55
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,994.14,710.0
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,1019.08,725.33
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,1038.96,737.28
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,1055.21,747.1
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,1062.56,752.52
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,1066.04,755.8
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,1066.96,758.26
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,1064.11,758.57
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,1055.96,755.19
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,1044.1,749.64
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,1025.73,739.92
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,1003.95,728.15
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,977.06,711.82
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,946.97,693.5
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,909.71,671.79
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,870.01,648.34
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,832.13,624.64
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,785.36,594.67
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,730.64,559.92
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,675.31,523.98
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,615.36,482.07
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,555.79,438.01
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,486.64,386.52
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,423.05,336.83
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,349.85,276.79
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,282.53,219.12
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,201.29,149.77
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,130.64,80.27
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,47.52,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,11.7,0.0
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,23.76,14.66
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,30.14,21.2
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,36.2,26.97
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,39.4,29.97
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,46.65,36.44
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,89.1,57.88
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,139.92,95.04
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,178.3,115.6
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,243.24,162.02
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,303.04,213.51
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,368.52,268.78
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,427.78,317.65
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,487.47,365.01
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,546.06,410.0
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,604.29,452.9
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,657.93,490.55
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,709.65,525.47
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,759.76,558.79
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,808.02,588.74
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,851.38,615.89
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,892.23,641.25
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,929.1,664.39
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,963.02,685.63
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,991.46,702.12
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,1016.57,716.56
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,1036.8,728.58
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,1053.42,738.52
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,1058.78,742.7
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,1060.24,744.78
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,1060.66,745.5
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,1057.37,744.1
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,1049.31,739.97
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,1037.6,733.79
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,1018.43,722.27
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,995.91,708.86
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,968.06,693.06
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,944.96,680.28
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,906.63,658.98
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,865.97,636.02
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,819.69,608.94
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,771.71,580.19
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,716.07,544.93
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,660.03,508.61
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,513.83,402.51
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,378.03,299.66
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,315.37,252.46
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,265.77,213.08
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,214.45,170.81
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,166.21,129.62
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,113.46,84.09
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,64.07,35.9
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,23.76,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,13.0,0.0
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,25.76,16.24
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,35.67,26.06
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,44.14,34.04
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,49.41,38.84
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,54.39,43.16
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,79.83,48.56
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,129.71,76.25
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,182.24,115.38
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,238.18,161.29
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,294.22,208.97
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,355.96,260.59
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,412.82,307.06
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,470.44,352.44
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,526.49,395.71
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,582.68,437.61
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,635.11,475.45
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,686.42,511.36
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,735.21,544.58
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,782.49,575.14
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,824.75,601.22
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,864.63,625.51
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,895.02,644.01
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,927.25,663.71
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,953.11,678.8
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,983.56,696.79
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,1003.07,708.42
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,1019.22,718.19
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,1025.53,722.94
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,1037.26,731.28
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,1037.07,731.49
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,1033.29,729.77
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,1024.37,725.07
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,1011.93,718.38
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,992.66,708.95
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,978.81,703.04
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,950.38,686.51
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,919.03,668.24
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,880.6,645.82
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,839.96,621.78
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,794.3,594.68
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,747.04,565.96
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,694.58,532.42
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,638.9,495.68
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,577.75,452.52
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,517.66,408.59
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,448.5,356.64
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,382.94,305.17
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,309.19,244.55
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,242.23,187.4
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,165.34,121.84
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,97.04,51.79
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,34.68,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,13.01,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,25.72,16.08
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,38.71,28.71
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,51.13,40.26
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,60.62,48.82
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,69.65,56.67
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,94.23,63.88
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,140.03,90.35
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,188.1,126.1
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,240.18,168.41
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,291.19,211.05
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,345.05,255.7
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,398.29,298.77
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,452.58,341.16
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,505.06,381.5
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,558.16,421.04
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,606.26,454.7
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,652.38,485.8
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,697.88,517.82
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,742.48,548.61
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,782.55,575.42
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,821.06,600.8
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,855.21,622.86
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,887.21,642.81
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,910.29,658.43
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,930.41,672.31
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,948.22,683.41
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,963.13,692.75
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,967.77,695.71
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,969.19,696.89
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,967.81,697.79
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,963.34,696.9
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,952.22,690.56
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,938.12,682.49
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,917.27,670.75
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,893.78,657.34
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,861.53,637.38
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,827.22,615.95
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,782.43,587.88
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,741.1,561.67
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,691.19,528.35
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,641.22,494.38
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,585.78,456.23
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,531.2,417.72
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,417.34,332.65
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,323.97,260.45
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,267.59,216.35
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,208.25,168.33
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,155.35,124.1
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,106.12,82.17
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,61.77,44.24
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,15.78,3.57
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,8.1,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,11.85,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,23.19,13.79
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,40.61,30.34
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,57.37,45.77
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,71.75,58.79
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,85.59,71.0
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,110.41,82.0
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,144.25,105.1
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,183.22,134.03
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,225.42,166.91
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,267.78,201.15
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,311.42,235.98
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,352.91,268.76
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,394.29,300.59
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,435.28,330.98
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,476.52,360.71
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,549.65,413.15
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,633.46,471.46
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,676.72,500.4
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,719.83,529.04
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,757.93,553.81
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,794.8,577.39
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,827.14,598.83
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,857.67,618.98
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,882.88,634.49
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,905.88,648.53
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,922.66,659.79
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,936.75,669.46
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,941.14,672.95
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,942.56,674.76
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,940.06,673.59
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,934.65,670.71
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,925.85,666.86
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,914.07,661.18
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,891.75,648.97
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,863.49,633.02
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,834.53,615.39
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,803.42,596.2
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,762.74,571.21
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,720.96,545.07
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,673.23,514.21
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,625.23,482.45
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,569.24,443.34
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,514.19,404.04
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,452.18,358.83
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,383.41,307.11
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,320.27,258.21
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,261.05,210.61
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,196.62,157.28
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,137.66,107.2
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,78.04,56.33
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,15.78,2.17
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,8.1,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,12.87,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,22.4,12.99
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,39.49,29.33
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,55.93,44.49
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,70.01,57.25
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,83.57,69.2
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,103.21,74.33
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,145.94,100.16
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,190.06,132.16
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,238.68,170.35
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,287.24,210.21
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,338.73,252.27
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,389.37,292.5
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,442.26,333.27
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,473.86,357.34
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,495.67,372.75
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,537.12,402.47
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,578.71,431.39
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,657.25,488.09
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,745.48,549.81
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,788.17,577.93
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,827.16,602.84
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,860.59,624.32
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,891.67,644.29
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,919.93,661.18
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,945.64,676.43
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,963.96,687.59
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,979.15,696.94
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,987.17,703.62
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,991.84,708.37
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,991.1,709.7
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,987.02,709.12
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,979.48,705.91
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,968.62,700.71
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,947.74,689.82
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,929.64,680.84
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,900.53,663.35
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,868.9,644.25
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,829.48,620.42
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,788.29,595.18
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,739.93,565.12
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,690.74,533.87
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,635.05,495.47
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,579.72,456.25
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,515.66,409.98
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,449.96,360.87
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,382.96,309.12
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,320.28,258.67
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,248.73,198.83
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,184.77,143.82
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,119.1,86.64
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,55.88,14.04
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,19.44,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,13.82,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,22.59,12.93
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,37.26,27.3
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,51.3,40.33
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,61.58,49.74
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,71.36,58.42
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,94.24,65.61
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,138.67,91.43
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,185.13,125.39
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,236.07,166.11
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,280.49,207.03
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,316.34,239.19
2016,8,21,8,45,517.0,196.0,0.7,17.5,518.5,373.83,282.9
2016,8,21,9,0,664.0,168.0,0.7,18.0,601.0,448.95,340.14
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,501.74,380.39
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,555.2,419.92
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,604.36,455.42
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,652.32,489.05
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,698.61,520.81
