Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,743.92,551.16
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,785.55,578.5
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,825.72,604.33
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,860.02,626.45
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,892.06,647.1
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,919.09,663.28
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,943.48,677.78
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,961.33,690.04
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,976.08,700.54
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,984.86,707.76
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,996.69,717.06
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,994.93,717.66
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,989.8,716.41
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,978.81,711.01
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,964.58,703.65
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,949.45,696.42
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,925.3,683.34
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,894.01,664.32
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,860.34,643.68
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,819.96,618.95
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,777.94,592.84
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,728.9,560.87
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,679.19,527.59
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,622.45,488.42
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,566.22,448.57
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,498.69,399.26
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,438.64,353.83
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,371.27,301.43
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,308.38,250.48
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,237.98,191.22
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,175.05,136.74
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,111.13,80.42
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,48.05,3.6
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,16.62,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,10.01,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,19.5,10.18
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,37.95,27.84
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,55.92,44.39
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,74.46,61.17
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,89.13,74.15
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,108.04,85.53
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,130.79,102.8
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,148.64,116.99
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,165.55,130.44
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,229.15,173.29
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,326.98,245.77
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,384.45,291.43
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,448.11,341.32
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,501.03,382.2
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,554.51,422.14
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,602.72,456.32
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,648.98,487.93
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,694.73,520.47
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,739.49,551.71
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,780.64,578.96
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,820.28,604.58
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,854.45,626.8
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,886.36,647.54
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,913.21,663.73
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,937.43,678.25
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,955.17,689.23
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,969.81,698.39
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,967.52,697.77
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,961.51,695.09
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,959.87,695.92
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,955.12,694.83
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,945.06,689.89
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,931.94,683.08
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,910.19,671.34
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,885.8,657.91
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,857.09,640.33
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,826.0,621.11
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,785.42,595.75
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,743.41,568.76
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,691.41,534.91
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,644.02,503.42
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,587.93,464.16
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,532.74,424.54
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,472.37,380.02
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,414.19,335.65
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,347.94,283.03
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,286.13,232.23
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,219.62,176.09
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,159.57,124.12
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,92.81,65.7
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,34.74,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,13.16,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,13.82,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,22.71,12.46
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,35.03,25.14
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,46.83,36.15
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,55.36,44.0
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,63.48,51.22
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,85.15,56.8
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,131.24,82.37
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,181.78,126.32
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,221.81,163.99
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,264.01,198.3
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,307.14,232.89
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,353.84,268.85
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,403.75,306.46
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,448.47,339.75
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,494.6,373.2
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,568.28,427.64
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,655.01,490.07
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,701.84,521.08
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,747.59,550.93
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,789.14,578.05
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,826.63,601.26
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,860.89,623.24
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,892.81,643.69
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,920.21,660.0
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,944.95,674.64
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,962.58,685.33
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,977.06,694.23
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,992.45,704.7
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,1004.53,713.22
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,1003.13,712.68
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,998.28,710.31
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,988.91,706.14
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,976.18,700.0
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,955.33,689.36
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,931.48,676.87
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,902.14,660.25
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,875.11,645.04
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,835.01,621.54
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,793.1,596.59
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,745.33,567.13
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,696.52,536.34
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,640.27,498.63
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,584.35,459.4
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,521.43,413.96
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,460.3,368.18
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,390.83,314.39
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,323.29,259.92
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,251.46,199.64
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,187.36,144.13
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,117.64,82.32
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,49.42,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,12.87,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,21.17,10.99
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,32.47,22.96
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,42.49,32.42
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,48.72,38.25
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,54.61,43.54
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,75.97,47.86
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,125.01,74.24
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,176.6,112.16
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,232.16,157.62
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,288.27,205.49
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,346.83,254.95
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,406.81,304.62
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,464.56,351.1
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,520.43,394.32
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,576.44,436.01
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,630.52,474.56
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,684.47,511.7
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,731.68,545.05
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,777.9,575.73
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,819.94,601.87
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,859.63,626.22
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,894.48,647.7
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,926.56,667.33
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,953.45,683.2
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,977.16,697.1
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,995.6,709.15
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,1010.63,719.23
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,1015.92,723.44
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,1017.56,725.62
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,1026.25,731.51
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,1022.21,729.53
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,1012.07,724.89
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,998.45,718.21
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,977.42,707.51
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,953.24,694.86
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,923.15,677.06
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,890.35,657.47
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,850.96,634.59
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,809.52,610.04
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,765.55,583.83
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,716.46,553.36
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,659.45,515.58
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,602.66,475.87
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,539.49,430.09
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,478.04,383.83
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,406.79,328.58
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,339.88,274.29
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,264.65,210.7
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,197.34,151.94
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,108.46,74.6
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,18.11,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,12.39,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,21.04,10.52
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,29.81,20.56
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,38.09,28.47
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,42.37,32.55
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,46.47,36.25
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,67.92,40.44
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,118.65,67.39
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,171.34,106.39
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,231.54,156.34
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,288.14,205.41
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,346.93,255.95
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,387.47,293.66
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,407.26,311.63
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,482.2,368.83
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,579.28,441.52
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,632.6,480.34
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,685.02,517.74
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,733.95,550.77
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,781.13,580.13
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,823.76,606.73
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,863.89,631.43
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,899.81,654.45
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,932.89,675.62
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,959.91,691.63
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,983.58,705.56
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,1002.74,717.24
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,1018.41,726.86
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,1024.77,730.84
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,1027.41,732.77
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,1027.18,734.51
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,1023.33,734.17
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,1012.83,729.35
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,998.84,722.47
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,978.95,712.46
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,964.26,705.89
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,934.75,688.36
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,902.35,669.05
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,862.98,646.21
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,821.46,621.64
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,775.11,592.19
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,727.28,561.24
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,671.2,524.3
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,618.21,488.27
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,556.2,443.53
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,495.47,397.96
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,423.97,342.55
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,356.69,287.84
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,281.35,223.83
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,213.79,164.21
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,133.28,89.64
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,48.3,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,11.91,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,20.23,9.5
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,27.67,18.65
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,34.72,25.45
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,39.2,29.7
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,43.46,33.56
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,85.3,60.85
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,129.7,101.69
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,144.3,113.52
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,160.31,126.69
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,191.15,150.32
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,228.53,178.96
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,253.98,198.26
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,279.85,217.6
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,289.84,224.61
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,298.5,230.49
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,309.45,238.05
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,319.92,245.13
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,373.91,285.38
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,430.6,326.71
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,474.37,357.81
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,525.31,393.61
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,541.47,404.54
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,557.37,415.55
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,689.25,510.7
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,827.83,605.54
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,842.47,613.77
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,855.09,622.13
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,950.92,691.48
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,1026.57,739.67
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,1025.34,738.43
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,1029.82,741.92
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,1019.8,736.36
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,1006.19,728.84
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,985.36,718.23
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,961.31,705.63
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,931.86,688.18
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,899.51,668.8
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,859.51,644.77
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,817.45,619.13
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,769.57,589.69
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,723.81,561.14
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,626.34,493.55
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,534.59,426.34
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,468.61,377.64
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,410.81,333.1
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,376.62,305.68
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,342.07,275.7
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,264.69,209.94
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,195.88,149.68
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,117.57,76.05
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,36.92,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,11.91,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,19.65,8.57
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,31.31,21.82
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,42.49,32.47
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,50.57,40.02
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,56.85,45.7
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,92.3,66.65
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,136.58,101.23
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,173.73,129.38
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,213.59,161.14
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,256.1,195.09
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,302.07,231.64
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,330.93,255.6
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,355.49,274.95
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,421.38,324.66
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,501.13,383.87
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,583.98,445.78
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,680.28,516.1
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,728.05,548.14
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,774.22,577.93
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,817.58,605.2
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,854.53,627.97
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,888.47,649.9
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,919.62,670.02
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,947.34,687.96
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,972.02,704.02
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,990.19,715.2
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,1004.95,724.38
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,1014.67,731.43
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,1020.82,736.44
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,1019.96,736.34
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,1015.51,734.22
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,1006.78,730.41
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,994.46,724.46
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,982.64,718.72
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,958.82,705.32
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,930.46,689.87
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,899.1,672.36
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,859.15,648.91
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,817.1,623.75
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,770.27,593.68
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,721.99,562.12
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,667.93,526.27
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,610.96,486.76
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,547.19,440.14
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,485.12,392.91
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,413.02,335.44
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,345.44,279.22
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,267.52,212.69
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,198.3,151.46
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,116.99,72.17
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,36.52,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,11.44,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,19.49,7.94
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,29.77,20.48
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,39.47,29.76
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,44.54,34.54
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,49.38,38.85
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,69.41,42.69
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,120.14,69.2
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,178.5,120.49
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,221.51,162.17
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,272.35,197.87
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,351.35,258.27
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,409.98,307.15
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,469.97,355.68
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,496.63,377.71
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,504.17,383.4
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,592.08,448.62
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,694.23,521.54
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,743.26,555.52
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,790.46,586.49
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,833.46,613.25
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,874.06,638.17
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,909.49,660.82
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,941.96,681.56
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,969.95,698.15
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,994.62,712.67
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,1013.44,724.09
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,1028.66,733.42
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,1042.62,743.94
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,1052.8,752.23
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,1052.79,754.08
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,1048.93,753.81
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,1038.67,748.27
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,1024.68,740.59
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,1005.19,730.14
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,982.28,717.6
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,952.15,699.92
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,919.05,680.32
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,879.54,656.89
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,837.72,631.69
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,795.58,604.79
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,745.32,571.92
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,688.57,534.99
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,631.59,496.95
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,565.84,449.87
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,501.73,401.76
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,431.85,347.2
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,363.78,291.46
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,283.09,223.07
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,211.66,159.89
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,122.84,70.14
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,39.23,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,10.96,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,18.68,6.68
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,26.21,17.28
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,33.34,24.24
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,37.05,27.84
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,40.61,31.11
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,64.69,38.09
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,117.34,65.21
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,172.06,106.09
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,230.3,155.48
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,289.16,207.59
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,350.03,261.09
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,412.28,314.46
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,471.86,364.06
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,529.41,409.82
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,586.61,453.3
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,641.82,494.4
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,696.56,533.77
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,746.35,567.19
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,794.13,597.42
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,837.53,623.01
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,878.34,646.44
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,914.76,669.15
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,948.07,689.76
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,976.24,706.52
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,1000.93,721.12
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,1020.08,733.67
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,1035.47,744.05
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,927.48,674.88
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,783.35,572.75
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,930.56,682.08
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,1041.82,754.35
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,1032.39,748.59
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,1019.2,742.04
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,999.03,732.52
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,975.42,720.79
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,945.63,703.56
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,912.85,684.27
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,874.23,661.57
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,833.28,636.99
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,786.04,607.59
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,743.17,580.74
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,687.1,543.62
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,630.76,505.33
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,566.97,458.4
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,504.43,410.1
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,432.13,351.67
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,363.92,293.98
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,286.16,226.54
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,214.83,162.09
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,98.49,49.27
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,9.53,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,15.95,4.1
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,23.78,14.97
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,29.92,20.98
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,33.46,24.4
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,36.91,27.54
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,56.58,30.28
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,110.6,57.13
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,171.99,116.31
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,207.2,156.7
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,256.4,186.54
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,352.23,257.86
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,412.4,309.04
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,473.05,359.08
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,531.42,406.17
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,589.28,451.23
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,643.87,491.93
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,697.12,530.38
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,747.18,563.5
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,795.15,593.72
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,838.63,621.01
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,879.44,646.26
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,915.76,669.66
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,948.89,690.96
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,976.73,708.88
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,1001.02,724.62
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,1020.29,736.56
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,1035.74,746.23
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,1045.41,753.14
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,1051.14,757.78
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,1050.81,758.06
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,1046.54,756.07
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,1036.82,750.08
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,1023.26,741.82
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,1002.98,730.92
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,979.16,717.84
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,949.75,700.43
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,917.29,681.0
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,878.6,658.57
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,837.43,634.17
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,790.01,605.03
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,741.05,574.2
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,685.24,537.31
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,629.06,499.21
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,570.93,457.13
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,509.01,409.46
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,437.22,352.64
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,369.4,296.12
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,289.7,227.25
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,218.74,162.71
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,98.54,40.23
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,9.05,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,16.48,3.54
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,22.44,13.78
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,28.18,19.5
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,31.38,22.62
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,34.51,25.5
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,54.28,28.34
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,114.4,59.76
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,171.97,102.35
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,232.64,153.65
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,293.0,207.08
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,354.94,261.52
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,416.04,314.07
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,477.54,365.05
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,536.89,412.48
