Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,595.6,457.54
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,650.81,498.69
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,704.0,537.01
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,753.85,571.83
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,801.56,603.69
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,845.61,632.81
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,887.0,659.96
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,923.39,683.05
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,956.59,703.95
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,984.54,721.41
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,1008.94,736.63
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,1028.23,748.65
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,1043.7,758.39
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,1051.59,764.26
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,1055.5,767.85
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,1055.2,768.18
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,1050.98,766.22
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,1040.76,761.38
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,1026.74,754.25
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,1006.1,743.66
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,981.96,730.85
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,952.38,713.08
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,919.66,693.2
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,879.8,669.63
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,837.59,644.14
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,790.47,613.6
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,741.69,581.39
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,684.67,543.17
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,632.59,507.65
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,568.19,459.43
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,505.1,409.8
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,431.87,350.99
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,362.95,292.84
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,280.8,221.45
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,207.99,154.69
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,94.92,27.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,8.58,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,15.55,2.04
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,22.07,13.44
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,28.3,19.6
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,31.5,22.73
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,34.63,25.61
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,54.14,28.34
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,114.99,59.84
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,172.92,102.5
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,233.91,153.91
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,295.46,208.11
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,358.57,263.25
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,419.94,315.71
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,481.66,366.53
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,541.68,414.07
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,601.01,459.17
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,656.73,500.37
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,710.64,538.93
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,761.25,573.74
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,809.67,605.74
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,854.08,633.59
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,895.71,659.32
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,932.56,683.01
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,966.15,704.58
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,994.12,722.57
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,1018.41,738.33
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,1037.39,752.26
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,1052.48,763.96
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,1061.39,771.28
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,1066.3,776.25
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,1065.89,777.99
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,1061.48,777.39
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,1050.73,772.18
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,1036.15,764.67
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,1016.32,753.2
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,992.94,739.5
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,962.67,720.66
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,929.28,699.8
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,889.49,674.57
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,847.28,647.56
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,798.08,615.99
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,747.35,582.81
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,689.99,545.15
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,637.54,510.01
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,570.5,461.02
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,505.24,410.73
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,430.23,350.49
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,359.75,290.94
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,275.72,217.79
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,200.07,148.13
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,89.18,8.6
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,9.05,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,15.29,0.66
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,23.0,14.18
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,30.3,21.35
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,34.17,25.11
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,41.51,31.79
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,59.46,34.43
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,112.07,60.41
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,167.11,100.69
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,225.57,149.31
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,284.15,200.41
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,348.0,255.32
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,406.73,305.09
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,465.88,353.42
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,523.0,398.76
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,579.72,442.15
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,634.11,482.47
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,687.68,520.94
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,737.0,555.38
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,784.3,586.77
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,826.5,613.3
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,866.02,637.81
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,901.31,660.63
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,933.5,681.42
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,961.09,699.26
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,985.22,714.98
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,1004.33,726.85
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,1019.75,736.51
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,1025.56,739.63
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,1027.48,740.54
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,1026.49,741.88
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,1021.73,741.01
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,1012.06,735.78
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,998.68,728.36
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,909.21,671.55
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,801.75,599.56
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,862.82,645.59
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,892.49,666.28
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,852.28,641.93
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,809.9,616.5
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,768.58,591.82
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,719.23,560.79
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,661.09,522.76
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,603.0,483.37
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,538.11,434.92
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,475.01,385.75
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,403.49,327.99
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,334.5,269.64
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,252.19,198.16
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,180.6,131.6
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,80.06,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,10.01,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,16.65,0.0
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,26.85,17.41
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,35.8,26.28
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,42.37,32.55
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,48.6,38.26
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,65.44,41.06
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,115.87,66.59
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,168.67,105.3
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,229.45,156.0
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,260.83,195.33
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,263.96,207.07
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,269.22,212.21
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,269.25,212.24
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,349.23,273.99
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,442.29,344.42
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,493.46,382.07
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,548.22,421.95
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,566.23,433.99
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,580.54,443.27
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,531.89,405.58
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,473.62,360.53
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,578.38,439.5
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,690.98,520.74
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,707.34,531.9
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,722.72,543.29
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,646.7,488.77
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,576.44,437.37
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,574.3,437.03
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,571.36,435.66
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,516.15,396.06
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,473.07,364.9
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,482.8,373.42
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,491.98,381.26
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,536.16,416.03
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,564.03,438.57
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,549.31,429.09
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,532.96,418.67
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,496.51,393.06
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,459.71,366.91
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,471.76,378.76
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,465.94,376.66
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,557.71,453.24
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,616.75,502.27
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,548.26,449.41
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,482.02,396.99
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,406.94,334.83
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,340.44,276.86
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,247.47,195.76
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,167.81,121.43
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,62.31,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,9.53,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,16.67,0.0
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,29.71,19.72
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,43.01,32.63
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,52.54,41.62
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,61.65,49.94
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,93.44,69.62
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,128.68,96.05
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,165.0,114.55
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,231.88,161.57
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,287.54,209.82
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,346.12,260.37
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,403.52,308.92
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,466.18,360.11
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,523.09,405.55
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,580.17,449.51
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,639.06,493.81
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,700.06,538.32
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,750.12,573.97
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,798.19,606.38
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,842.64,634.84
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,884.6,661.32
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,920.93,684.48
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,954.12,705.5
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,982.5,724.04
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,1007.4,740.42
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,1026.37,753.08
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,1041.53,763.48
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,1051.52,769.27
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,1057.55,772.72
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,1057.43,774.63
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,1053.34,774.23
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,1042.72,768.35
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,1028.25,760.17
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,1007.15,747.82
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,982.51,733.26
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,951.41,714.45
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,917.33,693.62
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,877.15,669.22
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,834.61,642.94
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,784.42,611.33
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,733.0,578.16
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,680.05,542.62
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,621.12,501.55
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,552.49,448.96
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,485.99,395.92
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,409.82,334.0
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,342.22,275.96
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,253.02,198.13
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,176.38,124.06
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,65.46,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,8.58,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,14.64,0.0
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,24.28,15.07
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,33.34,24.08
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,37.87,28.52
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,42.22,32.56
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,58.73,35.29
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,110.78,61.04
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,168.32,103.19
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,226.27,151.13
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,284.85,201.96
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,345.6,254.23
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,405.51,304.31
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,468.74,355.0
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,526.32,399.98
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,583.58,442.96
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,638.81,483.57
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,693.58,522.58
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,743.12,555.86
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,790.62,585.91
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,834.3,613.05
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,875.36,638.21
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,911.38,659.92
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,944.26,679.56
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,971.53,695.6
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,995.27,709.48
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,1013.95,721.69
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,1028.86,731.74
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,1035.02,736.55
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,1037.24,739.17
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,1036.09,739.01
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,1031.1,736.65
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,1019.81,731.42
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,1004.85,724.03
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,983.84,713.47
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,959.45,700.83
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,927.73,682.79
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,893.21,662.81
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,852.37,638.97
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,816.13,617.94
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,764.79,585.4
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,712.37,551.47
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,653.39,513.09
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,594.59,472.87
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,526.5,421.92
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,463.81,372.9
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,387.56,311.31
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,317.02,251.69
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,232.5,179.17
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,158.67,106.97
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,58.44,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,8.1,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,13.79,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,22.07,13.08
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,29.87,20.98
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,33.75,24.78
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,41.09,31.46
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,57.18,33.58
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,109.81,58.59
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,164.79,97.79
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,223.84,145.86
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,283.33,196.41
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,348.05,250.38
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,407.94,299.47
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,468.58,347.29
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,526.94,391.55
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,584.88,433.67
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,638.93,471.98
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,691.23,507.78
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,741.21,541.73
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,789.23,572.49
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,832.88,599.79
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,873.99,625.26
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,909.8,647.68
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,942.49,668.14
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,969.97,684.05
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,993.97,697.86
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,1012.53,708.91
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,1027.35,717.81
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,1033.9,722.82
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,1036.55,725.69
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,1034.79,726.59
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,1029.2,725.34
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,1019.19,721.03
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,1005.45,714.55
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,983.28,703.46
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,957.74,690.32
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,927.04,673.28
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,893.41,654.2
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,852.75,630.87
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,816.59,610.24
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,766.74,578.72
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,715.59,545.8
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,656.07,507.3
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,596.75,467.15
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,529.97,418.35
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,465.21,368.79
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,390.65,309.35
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,319.04,249.6
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,234.05,177.31
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,158.43,100.83
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,58.8,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,7.63,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,12.92,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,23.12,13.56
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,32.71,23.02
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,39.0,28.93
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,44.97,34.29
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,60.48,36.78
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,111.66,61.3
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,166.28,100.2
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,224.22,146.74
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,285.52,197.31
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,345.79,246.44
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,404.42,292.44
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,463.42,336.42
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,520.72,379.31
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,578.03,420.67
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,635.25,461.46
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,693.05,501.61
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,742.75,535.77
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,790.5,566.7
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,832.67,592.71
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,872.07,616.82
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,907.97,639.06
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,940.81,659.39
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,966.08,675.09
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,987.74,688.75
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,1005.48,700.15
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,1019.54,709.48
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,1021.35,711.55
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,1019.24,711.53
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,1017.07,712.22
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,1011.23,710.8
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,996.47,703.47
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,987.12,699.66
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,964.38,688.1
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,938.47,674.67
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,902.8,653.63
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,864.72,630.96
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,821.82,606.07
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,781.21,582.31
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,726.45,547.27
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,671.38,511.38
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,609.54,470.18
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,548.68,427.56
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,476.94,374.83
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,408.7,322.56
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,331.18,261.59
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,258.97,202.26
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,177.46,133.55
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,103.96,60.98
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,36.83,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,7.15,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,14.3,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,24.24,14.51
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,36.14,26.33
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,43.57,33.35
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,49.35,38.61
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,64.55,41.78
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,113.67,66.19
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,165.48,103.29
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,222.11,149.41
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,271.74,197.29
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,304.69,229.37
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,371.26,280.13
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,457.41,346.0
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,514.33,389.92
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,571.33,432.46
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,623.66,470.64
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,674.64,506.69
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,723.48,540.29
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,770.66,570.99
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,808.88,594.64
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,847.41,618.37
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,881.91,640.51
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,913.58,660.83
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,938.29,675.45
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,959.67,688.06
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,976.55,698.39
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,989.96,706.7
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,1004.86,717.0
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,1016.07,725.12
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,1013.72,724.08
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,1007.65,721.07
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,995.91,715.56
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,980.63,707.94
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,958.01,694.95
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,932.21,680.02
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,907.58,665.87
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,872.24,644.66
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,829.71,619.76
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,785.22,593.14
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,732.74,560.42
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,679.5,526.37
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,622.76,488.78
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,563.54,446.48
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,493.46,394.08
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,426.54,341.83
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,348.76,279.06
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,277.45,218.85
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,192.19,145.43
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,114.4,61.26
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,41.52,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,13.34,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,21.47,12.1
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,31.13,21.99
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,35.76,26.52
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,40.22,30.62
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,54.85,33.1
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,106.11,57.75
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,163.33,99.08
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,221.34,146.43
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,279.46,196.53
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,339.81,248.15
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,399.16,297.27
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,461.7,346.77
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,518.98,391.58
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,575.98,434.6
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,630.4,474.36
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,683.87,512.17
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,733.26,544.87
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,780.7,573.97
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,823.29,600.2
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,863.33,624.57
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,899.04,645.96
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,931.67,665.33
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,959.21,681.45
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,983.3,695.49
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,1001.47,706.37
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,1015.91,715.13
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,1022.12,718.6
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,1024.45,719.93
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,1022.42,719.25
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,1016.6,716.45
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,1004.51,710.9
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,988.79,703.24
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,966.7,692.19
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,941.32,679.12
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,908.61,660.77
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,873.2,640.5
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,837.74,620.53
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,792.97,593.95
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,741.36,562.21
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,688.84,529.05
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,628.2,490.01
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,568.14,448.68
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,500.72,398.3
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,433.47,345.85
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,355.19,282.72
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,283.6,222.21
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,194.69,145.99
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,112.85,50.74
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,41.28,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,12.39,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,22.69,12.87
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,34.64,25.03
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,43.43,33.32
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,50.54,39.81
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,64.45,42.75
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,111.92,66.22
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,162.55,102.69
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,217.73,147.85
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,273.21,195.45
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,331.48,245.15
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,388.71,293.34
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,449.33,342.58
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,504.77,386.1
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,560.39,428.16
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,612.44,465.75
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,663.61,501.42
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,711.42,535.62
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,757.62,567.43
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,799.15,593.66
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,838.39,618.14
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,872.92,639.83
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,898.67,655.75
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,924.06,671.06
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,946.26,684.33
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,962.24,694.22
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,983.01,707.31
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,982.75,708.02
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,987.16,712.08
