Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,993.0,717.68
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,986.55,715.63
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,973.56,708.33
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,957.13,699.01
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,934.08,686.84
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,907.97,672.71
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,874.57,652.43
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,838.64,630.39
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,795.73,603.94
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,755.13,578.75
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,703.04,544.5
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,650.43,509.25
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,588.86,466.19
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,528.4,421.94
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,458.25,368.46
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,391.61,315.59
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,314.02,252.34
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,243.35,192.27
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,160.61,120.34
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,83.28,26.19
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,29.69,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,11.44,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,22.72,12.54
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,35.47,25.59
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,44.5,34.16
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,53.14,42.12
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,67.97,46.42
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,113.94,69.44
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,164.74,113.54
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,202.61,150.33
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,243.07,184.07
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,283.49,217.29
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,332.66,255.81
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,387.04,297.8
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,462.95,355.57
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,555.67,425.17
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,546.37,416.38
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,511.58,388.01
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,595.02,449.31
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,685.46,512.87
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,712.75,529.63
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,736.93,544.68
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,745.5,549.39
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,750.41,551.74
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,785.53,576.23
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,819.75,599.64
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,834.27,609.77
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,846.64,618.79
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,933.09,680.94
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,997.86,722.42
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,995.21,721.87
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,988.9,720.01
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,977.33,714.41
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,962.2,706.66
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,939.0,694.31
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,912.68,679.96
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,888.75,666.57
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,854.21,645.89
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,811.5,619.48
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,766.96,591.48
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,715.2,558.33
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,662.7,523.85
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,604.64,483.71
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,544.42,439.1
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,473.72,384.79
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,406.59,330.91
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,328.11,265.93
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,256.71,204.16
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,169.95,127.3
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,87.45,11.52
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,31.81,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,12.39,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,20.44,10.5
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,29.74,20.69
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,33.59,24.64
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,37.37,28.25
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,64.39,46.27
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,98.99,79.26
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,98.2,78.17
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,96.52,76.35
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,109.01,86.33
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,121.57,96.18
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,156.99,124.43
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,193.53,153.06
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,305.53,240.69
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,434.78,338.72
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,371.56,289.19
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,293.27,227.52
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,408.02,316.29
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,528.85,405.71
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,525.41,400.49
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,518.79,393.88
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,577.89,437.55
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,648.27,487.76
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,662.48,497.67
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,675.76,507.51
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,764.64,572.39
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,847.14,630.94
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,850.22,632.62
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,850.77,633.6
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,838.94,627.48
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,824.61,619.85
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,682.92,519.34
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,542.63,416.4
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,441.63,343.34
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,355.88,278.77
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,365.62,288.24
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,374.32,296.42
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,331.82,264.44
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,289.92,232.58
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,269.4,217.77
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,248.4,202.17
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,221.12,180.94
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,193.88,159.26
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,356.06,297.0
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,456.4,376.66
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,375.12,306.43
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,300.23,239.78
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,164.52,122.7
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,38.75,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,14.77,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.91,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,8.33,0.79
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,14.82,7.48
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,23.65,15.69
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,32.49,23.83
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,41.8,30.68
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,51.12,38.69
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,48.33,36.1
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,45.54,33.51
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,48.81,36.17
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,52.09,38.81
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,67.04,51.17
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,82.01,63.36
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,82.03,63.16
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,82.05,63.02
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,123.57,96.78
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,165.52,130.09
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,156.92,122.62
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,148.12,115.22
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,212.41,165.82
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,278.15,215.96
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,488.47,377.7
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,706.59,533.44
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,765.72,573.52
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,818.87,611.13
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,830.36,618.53
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,839.61,625.0
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,835.12,620.94
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,828.1,615.45
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,809.02,602.91
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,787.72,589.0
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,723.62,544.91
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,672.07,508.87
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,802.95,607.57
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,909.31,680.51
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,878.05,660.6
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,839.46,637.36
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,793.93,608.89
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,746.96,579.01
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,689.56,540.63
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,632.25,500.74
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,567.6,454.16
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,504.46,407.13
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,428.01,347.53
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,360.11,292.34
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,280.99,226.86
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,210.15,165.96
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,132.65,96.14
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,41.09,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,8.1,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,9.53,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,21.65,10.62
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,34.87,25.06
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,43.96,33.8
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,54.06,43.11
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,67.39,46.61
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,114.84,69.95
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,164.45,104.73
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,219.64,148.86
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,275.74,196.36
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,334.81,246.07
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,392.15,293.73
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,453.55,343.03
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,509.92,386.66
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,566.48,428.78
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,624.75,470.19
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,685.29,511.65
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,734.63,543.94
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,781.91,572.65
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,824.62,598.79
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,864.72,623.04
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,900.0,645.3
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,932.12,665.59
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,959.5,681.67
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,983.38,695.65
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,1000.76,707.07
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,1014.33,716.39
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,1020.14,722.19
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,1022.01,725.78
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,1020.08,726.17
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,1014.3,724.36
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,1001.19,718.14
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,984.41,709.75
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,961.74,698.2
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,935.76,684.57
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,902.47,665.6
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,866.45,644.67
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,823.57,619.38
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,785.36,596.89
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,732.32,562.46
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,678.42,526.77
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,616.85,486.39
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,555.98,443.28
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,484.59,389.09
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,419.97,337.35
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,337.96,269.48
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,263.74,205.18
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,171.67,120.61
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,70.08,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,9.53,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,17.03,6.71
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,25.56,16.84
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,30.09,21.34
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,37.69,28.32
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,50.07,30.17
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,103.18,53.94
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,159.15,93.79
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,219.28,143.45
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,282.7,198.32
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,344.44,251.61
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,404.97,302.47
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,466.25,351.99
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,525.0,398.46
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,583.27,442.83
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,638.11,483.25
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,691.67,521.45
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,741.42,555.04
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,789.03,585.21
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,832.34,610.97
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,872.88,634.57
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,908.68,657.36
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,941.24,678.08
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,968.08,695.24
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,991.29,710.23
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,1008.9,720.98
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,1022.63,729.48
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,1029.12,733.15
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,1031.61,734.56
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,1029.02,735.85
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,1022.5,734.88
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,1009.73,728.7
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,993.24,720.31
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,970.23,707.08
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,943.84,691.77
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,910.7,672.06
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,874.78,650.45
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,831.78,625.09
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,793.33,602.44
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,739.9,569.28
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,685.6,534.59
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,623.05,492.87
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,561.21,448.47
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,488.32,392.53
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,422.42,339.27
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,338.91,270.05
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,263.46,204.43
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,166.52,113.37
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,63.78,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,9.53,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,16.67,5.97
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,24.78,16.18
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,32.05,23.18
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,36.91,27.74
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,49.4,30.0
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,103.24,54.1
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,159.07,93.46
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,219.04,142.32
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,282.84,196.86
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,345.03,249.82
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,405.88,300.01
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,467.45,348.67
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,526.5,393.53
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,585.03,436.18
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,639.9,474.59
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,693.3,510.57
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,743.1,543.21
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,790.75,572.46
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,833.96,598.25
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,874.42,622.08
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,910.24,644.36
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,942.81,664.64
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,969.37,681.01
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,992.25,695.22
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,1009.25,706.31
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,1022.36,715.24
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,1028.55,720.17
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,1030.76,722.92
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,1028.14,724.34
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,1021.6,723.54
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,1007.87,717.03
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,990.44,708.37
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,966.91,694.24
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,940.03,678.13
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,905.53,658.01
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,868.36,636.08
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,824.64,610.79
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,785.55,588.19
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,731.6,554.83
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,676.89,520.13
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,614.07,478.91
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,552.08,434.91
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,478.93,379.39
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,412.93,326.69
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,329.58,259.13
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,254.51,194.93
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,132.1,85.01
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,15.25,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,13.04,2.91
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,26.7,17.72
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,32.01,23.05
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,37.11,27.9
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,48.34,29.73
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,103.28,55.61
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,157.41,93.51
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,216.1,141.0
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,275.4,191.31
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,336.97,242.89
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,399.15,293.07
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,459.46,339.68
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,517.15,383.33
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,574.43,424.9
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,628.48,462.64
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,681.42,498.24
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,730.7,530.64
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,777.9,559.54
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,820.22,585.83
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,859.85,610.3
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,894.92,632.13
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,926.81,652.0
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,952.52,666.8
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,974.65,679.51
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,991.78,690.64
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,1005.11,699.65
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,1011.06,704.39
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,1013.09,707.0
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,1009.82,707.01
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,1002.69,704.89
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,990.25,699.23
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,974.14,691.42
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,950.73,679.62
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,924.03,665.78
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,890.82,646.44
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,854.85,625.22
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,811.33,600.0
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,772.46,577.48
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,719.75,543.85
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,666.18,508.95
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,603.66,468.03
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,542.03,424.4
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,469.64,369.85
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,400.77,315.32
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,321.61,250.79
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,247.52,187.25
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,125.8,74.72
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,12.39,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,12.68,1.97
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,25.91,16.63
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,31.26,21.89
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,36.39,26.63
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,47.96,29.15
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,103.63,55.24
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,158.27,93.27
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,216.95,140.44
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,275.79,189.5
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,337.05,239.79
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,396.72,287.26
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,457.19,333.03
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,516.39,376.25
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,573.61,416.04
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,628.82,452.62
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,683.14,487.01
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,731.97,518.33
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,778.76,546.05
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,821.09,570.68
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,860.7,593.45
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,895.52,615.39
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,927.19,635.58
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,952.95,652.35
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,975.14,667.17
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,991.58,677.7
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,1004.24,686.19
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,1003.88,687.16
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,999.54,686.05
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,995.42,684.27
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,987.62,680.42
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,974.04,674.22
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,956.94,665.98
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,940.49,658.69
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,912.65,644.35
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,878.61,625.65
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,841.89,605.03
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,797.23,579.45
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,750.88,552.27
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,696.83,519.2
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,645.72,487.26
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,581.44,444.5
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,518.56,400.22
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,442.88,344.18
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,371.77,288.91
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,287.81,221.71
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,212.86,158.52
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,102.14,53.07
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,14.48,2.06
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,28.73,18.6
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,38.81,28.03
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,49.54,37.68
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,61.09,41.13
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,107.47,62.76
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,157.61,97.29
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,212.04,139.81
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,266.52,184.25
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,324.12,230.98
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,380.54,276.25
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,438.03,320.84
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,492.79,362.36
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,547.94,402.76
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,604.73,443.25
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,661.91,482.87
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,710.21,516.21
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,756.85,547.23
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,798.39,572.5
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,837.54,596.0
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,866.21,613.21
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,896.49,631.49
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,920.38,646.54
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,940.9,659.65
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,964.0,673.65
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,976.41,681.14
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,983.55,686.53
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,987.03,689.89
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,982.51,687.71
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,974.36,683.55
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,960.17,675.84
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,942.56,666.17
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,916.9,652.87
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,888.26,637.7
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,849.55,615.91
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,813.1,595.38
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,766.99,568.03
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,719.58,539.28
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,657.41,498.55
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,596.13,456.71
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,530.49,411.18
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,466.82,365.16
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,386.05,304.11
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,310.18,244.21
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,231.35,179.55
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,161.5,119.93
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,76.89,32.07
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,13.92,0.94
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,27.6,18.09
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,47.32,36.23
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,66.67,53.75
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,82.24,64.2
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,104.15,81.31
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,128.25,99.94
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,154.09,119.94
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,209.74,158.78
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,289.47,218.39
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,331.67,252.55
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,371.05,283.4
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,451.08,344.0
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,548.42,416.68
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,602.44,456.25
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,656.79,495.3
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,702.75,527.81
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,748.11,557.98
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,789.47,584.05
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,828.58,608.38
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,862.57,630.38
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,893.62,650.5
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,919.06,665.75
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,941.22,678.96
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,957.33,689.75
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,969.86,698.45
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,977.11,704.0
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,980.67,707.41
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,976.77,706.91
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,969.2,704.3
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,955.96,697.56
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,939.22,688.69
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,914.95,675.62
