Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,895.34,665.68
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,861.54,645.5
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,825.15,623.46
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,781.03,596.45
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,735.24,567.79
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,681.61,532.81
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,627.49,496.53
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,567.0,453.07
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,504.91,405.95
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,431.69,348.26
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,362.9,291.47
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,278.14,219.99
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,202.97,153.03
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,94.89,28.67
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,16.44,0.71
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,31.78,21.73
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,49.38,38.27
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,66.61,54.1
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,84.88,66.81
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,109.74,85.65
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,136.11,106.46
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,163.93,128.85
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,157.72,125.17
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,146.13,116.46
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,247.24,195.26
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,372.62,292.74
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,459.03,360.84
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,565.62,444.79
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,620.13,486.57
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,673.99,526.98
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,722.71,562.77
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,769.35,594.62
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,721.94,557.36
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,637.28,490.51
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,781.99,602.1
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,918.3,695.74
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,944.14,711.44
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,966.41,725.98
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,984.55,737.87
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,998.93,747.42
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,1006.15,751.63
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,1009.45,753.47
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,1007.81,755.08
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,1002.3,754.32
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,991.32,748.66
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,976.58,740.64
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,954.94,729.41
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,929.88,715.84
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,897.44,695.74
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,862.13,673.5
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,820.49,646.93
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,776.78,618.48
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,730.99,587.19
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,677.68,549.58
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,613.64,503.29
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,550.46,453.99
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,475.87,392.56
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,404.86,331.39
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,314.78,252.9
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,239.89,182.13
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,109.18,12.25
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,13.96,0.0
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,28.4,18.77
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,36.32,26.77
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,43.86,33.92
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,53.59,36.44
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,103.22,59.18
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,155.39,96.29
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,212.99,144.26
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,274.02,198.23
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,334.78,252.15
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,394.58,304.46
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,456.4,356.87
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,514.25,405.45
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,572.2,452.57
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,627.91,495.8
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,683.25,537.37
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,732.17,573.81
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,779.0,606.08
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,822.5,634.46
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,863.44,660.7
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,897.97,683.55
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,929.24,704.14
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,856.86,653.34
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,756.13,576.39
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,766.9,585.45
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,775.72,592.23
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,759.46,579.98
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,729.67,558.65
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,721.78,553.53
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,712.18,547.07
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,862.56,661.12
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,970.29,734.19
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,778.17,601.26
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,563.11,439.5
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,721.26,565.91
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,841.08,652.33
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,803.38,627.6
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,756.79,597.64
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,698.98,557.75
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,641.02,516.83
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,575.31,468.54
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,514.79,421.32
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,437.79,359.09
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,365.68,298.06
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,276.34,221.07
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,197.57,147.99
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,90.04,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,11.29,0.0
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,22.86,14.02
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,27.51,18.99
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,34.98,25.99
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,44.09,34.31
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,96.15,50.19
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,153.03,98.11
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,195.41,139.37
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,251.59,180.96
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,333.3,245.62
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,392.88,296.51
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,453.16,346.26
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,510.45,392.6
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,567.21,436.87
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,621.29,477.67
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,674.12,516.26
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,722.19,549.25
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,768.02,578.35
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,809.49,605.26
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,848.11,630.09
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,881.95,651.59
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,912.5,670.89
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,937.43,687.23
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,958.71,701.35
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,974.24,711.9
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,985.93,720.18
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,990.89,722.94
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,991.93,723.4
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,987.7,722.74
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,979.65,719.82
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,964.58,711.79
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,945.95,701.56
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,921.37,688.16
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,893.62,672.64
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,858.53,652.55
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,820.96,630.47
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,777.11,602.65
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,738.0,577.81
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,685.13,541.78
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,631.58,504.45
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,568.73,459.02
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,507.12,411.4
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,432.87,351.62
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,366.66,295.44
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,279.78,220.96
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,203.61,148.53
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,77.04,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,10.85,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,22.06,13.11
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,26.82,18.19
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,31.48,22.62
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,40.06,30.42
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,93.17,46.46
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,148.68,85.12
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,211.57,136.58
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,271.67,188.57
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,333.79,242.08
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,393.91,292.89
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,454.59,342.27
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,512.87,388.67
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,570.65,432.97
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,625.24,472.59
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,678.58,509.84
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,728.0,542.77
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,775.21,572.02
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,817.55,598.25
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,857.05,622.4
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,891.85,642.6
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,923.32,660.54
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,949.43,675.03
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,971.87,687.24
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,988.69,697.41
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,1001.58,705.35
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,1006.95,709.75
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,1008.31,711.93
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,1004.35,710.16
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,996.47,706.19
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,982.62,699.53
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,965.11,690.72
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,940.47,678.02
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,912.53,663.23
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,877.13,642.91
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,839.13,620.66
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,794.31,594.06
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,747.71,565.73
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,698.79,534.45
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,642.99,497.35
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,578.25,453.08
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,514.84,406.36
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,438.41,346.72
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,366.49,287.67
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,281.41,216.43
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,203.95,142.27
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,77.02,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,10.1,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,22.2,12.79
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,27.9,18.73
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,33.41,23.87
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,41.74,31.28
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,94.72,47.28
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,150.22,85.38
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,209.51,133.29
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,269.24,184.59
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,333.67,239.62
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,393.46,289.58
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,453.42,337.72
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,511.12,382.94
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,568.35,426.04
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,623.12,464.96
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,677.05,501.74
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,725.94,533.7
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,772.65,561.62
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,812.13,584.94
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,848.16,605.82
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,882.04,626.37
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,912.69,644.83
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,933.13,655.64
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,949.44,664.04
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,964.45,673.1
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,975.77,680.03
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,980.38,682.58
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,981.23,683.06
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,976.52,682.22
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,968.14,679.33
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,949.15,669.52
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,935.16,662.97
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,908.87,649.2
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,879.56,633.57
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,840.2,610.08
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,798.8,585.08
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,755.76,559.18
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,707.5,529.26
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,649.56,492.43
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,591.92,454.04
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,524.78,406.92
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,459.81,359.29
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,383.13,300.37
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,311.69,242.79
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,225.91,172.03
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,149.61,99.91
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,54.43,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,14.77,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,25.14,14.89
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,33.24,23.13
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,40.94,30.21
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,49.33,37.62
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,97.9,53.59
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,149.85,88.68
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,206.83,133.4
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,264.49,181.16
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,327.44,232.84
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,385.56,279.26
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,444.94,324.72
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,501.66,367.72
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,558.41,409.09
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,611.97,446.31
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,664.5,481.47
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,712.69,514.64
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,756.21,543.33
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,796.86,567.89
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,834.91,590.56
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,868.33,611.39
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,898.75,630.37
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,922.13,645.05
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,942.04,657.74
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,956.74,667.95
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,967.84,676.15
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,986.43,688.57
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,1000.99,698.56
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,996.95,696.6
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,989.04,692.66
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,974.52,684.83
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,956.36,674.94
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,931.39,662.22
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,903.19,647.47
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,868.34,627.09
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,830.87,604.89
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,785.38,578.27
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,744.55,554.28
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,667.88,504.84
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,597.84,458.14
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,530.27,410.44
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,464.9,362.18
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,370.07,289.13
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,282.96,219.4
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,200.68,151.66
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,125.53,79.12
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,44.86,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,13.82,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,22.58,12.61
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,38.04,27.28
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,52.89,40.72
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,66.19,52.54
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,108.83,70.61
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,154.02,101.59
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,204.89,140.77
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,255.64,181.74
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,309.94,225.36
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,361.97,266.76
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,417.23,309.11
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,469.27,348.63
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,522.21,387.61
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,581.39,430.41
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,644.7,475.04
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,690.53,506.06
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,735.09,535.61
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,752.01,544.42
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,758.64,546.43
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,788.63,566.05
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,816.5,583.83
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,814.25,581.59
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,810.54,578.62
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,820.5,585.3
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,828.02,590.3
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,859.87,613.63
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,893.87,637.6
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,885.33,633.68
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,873.78,628.43
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,822.44,595.68
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,774.89,564.89
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,744.61,547.24
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,712.67,528.02
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,672.19,501.66
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,630.82,474.34
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,581.86,441.74
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,521.37,400.4
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,479.9,372.16
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,448.56,350.18
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,374.19,295.14
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,313.91,248.97
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,261.79,207.66
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,220.3,172.72
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,150.3,113.65
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,81.89,46.9
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,27.44,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,15.25,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,25.13,14.8
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,36.6,26.61
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,47.61,36.9
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,57.77,46.17
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,103.89,64.36
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,150.3,95.53
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,203.75,137.27
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,257.97,182.66
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,315.5,230.72
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,371.03,276.5
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,427.98,321.87
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,482.95,364.88
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,538.36,406.77
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,590.55,444.18
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,641.22,479.26
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,687.92,511.49
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,733.1,541.92
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,761.55,559.43
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,783.43,572.39
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,814.75,593.4
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,843.63,612.2
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,851.91,618.47
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,855.59,621.46
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,868.05,629.78
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,877.61,636.14
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,894.95,649.29
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,909.05,660.06
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,900.9,656.57
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,889.62,651.41
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,854.1,629.82
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,811.91,603.21
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,782.29,585.25
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,750.72,565.63
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,711.02,540.58
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,670.18,514.3
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,621.24,481.26
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,572.17,447.42
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,526.33,415.79
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,479.73,382.47
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,414.44,333.25
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,352.28,284.69
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,292.79,236.58
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,236.04,188.53
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,160.82,123.63
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,87.47,45.74
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,29.96,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,13.34,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,22.7,12.73
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,30.01,21.04
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,36.99,27.78
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,43.86,34.19
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,92.63,51.27
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,144.66,87.39
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,204.69,136.35
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,261.22,185.66
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,320.51,237.35
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,379.18,287.04
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,439.16,335.79
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,495.56,380.88
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,551.91,424.19
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,604.97,463.2
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,657.07,500.13
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,704.72,533.7
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,750.41,563.76
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,790.17,588.92
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,827.07,611.99
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,860.0,633.5
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,889.86,653.03
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,913.29,667.18
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,933.19,679.14
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,948.24,688.63
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,959.65,695.97
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,967.45,701.46
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,971.47,704.69
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,966.84,703.75
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,958.49,700.68
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,940.6,690.98
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,919.44,679.27
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,900.97,670.0
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,871.6,653.42
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,834.67,631.04
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,795.4,606.8
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,748.68,577.55
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,700.6,546.7
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,645.76,510.09
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,590.52,471.93
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,526.65,424.77
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,461.67,374.5
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,387.07,313.5
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,317.6,253.72
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,225.53,173.27
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,138.0,61.35
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,51.86,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,12.39,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,20.95,11.02
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,27.0,18.39
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,32.83,24.09
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,41.73,32.36
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,91.64,49.08
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,145.13,86.39
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,203.8,135.15
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,262.0,187.14
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,322.63,241.47
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,384.06,295.58
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,444.25,347.1
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,501.57,394.68
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,558.51,440.21
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,612.42,481.88
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,665.22,521.3
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,713.43,557.17
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,759.52,588.67
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,801.39,616.19
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,840.52,641.56
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,874.54,663.94
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,905.34,684.09
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,930.58,701.12
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,952.22,715.88
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,967.67,726.67
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,979.3,735.12
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,983.84,739.06
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,984.47,740.65
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,979.22,737.89
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,970.14,732.81
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,954.91,724.35
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,936.09,713.59
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,910.69,699.68
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,882.15,683.53
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,845.87,660.5
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,807.06,635.44
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,767.67,610.36
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,719.85,578.53
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,663.4,539.42
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,606.77,498.97
