Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,539.23,446.6
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,473.64,393.22
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,393.74,325.23
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,324.09,262.83
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,230.0,177.85
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,139.48,43.26
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,53.04,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,11.91,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,20.14,10.0
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,26.71,18.04
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,33.0,24.12
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,41.45,31.97
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,92.61,49.12
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,147.2,86.94
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,206.84,136.33
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,266.26,189.12
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,328.14,244.21
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,390.7,298.42
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,452.18,349.95
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,510.66,398.49
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,568.71,444.94
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,623.76,487.02
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,677.71,526.83
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,726.92,561.9
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,773.95,592.37
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,816.14,619.05
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,855.5,643.48
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,890.19,665.78
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,921.57,685.83
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,947.3,701.57
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,969.33,714.98
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,984.62,725.48
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,995.98,733.66
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,1002.06,738.63
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,1004.15,741.23
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,999.22,738.77
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,990.35,733.98
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,974.99,725.81
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,955.96,715.35
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,930.43,701.32
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,901.62,685.07
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,864.47,662.25
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,824.77,637.43
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,778.25,608.05
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,736.41,581.44
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,678.45,542.19
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,620.34,501.64
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,552.05,449.75
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,485.67,396.63
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,403.39,328.38
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,331.86,265.57
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,232.66,176.77
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,136.4,13.59
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,52.35,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,11.91,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,20.28,9.58
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,26.83,18.06
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,33.11,24.21
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,37.56,28.46
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,90.74,48.44
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,144.09,85.17
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,202.62,133.38
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,260.83,184.92
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,321.51,238.82
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,382.86,292.35
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,443.2,343.46
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,499.61,390.58
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,555.52,435.72
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,551.99,432.67
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,515.68,403.45
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,545.14,425.98
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,572.84,446.29
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,581.31,450.87
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,586.12,452.71
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,459.36,357.33
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,321.79,250.51
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,454.46,354.51
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,582.37,450.27
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,422.63,329.55
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,237.69,185.56
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,513.8,405.45
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,773.19,596.11
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,539.3,421.32
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,277.92,217.76
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,305.45,240.89
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,320.0,252.84
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,445.49,355.08
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,565.54,449.74
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,702.27,558.1
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,802.13,631.37
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,763.15,605.3
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,715.73,573.9
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,658.28,533.18
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,600.76,491.29
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,531.93,437.77
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,465.26,383.59
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,385.79,316.51
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,309.58,249.31
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,210.14,158.5
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,112.78,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,42.74,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,11.44,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,19.43,8.38
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,26.48,17.72
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,33.21,24.29
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,37.46,28.38
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,86.13,45.72
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,141.17,84.1
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,197.98,130.64
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,233.3,172.29
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,241.37,187.96
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,264.72,208.1
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,283.61,223.51
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,285.17,225.03
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,283.21,223.29
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,280.15,220.33
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,275.05,215.62
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,350.04,273.79
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,436.44,338.54
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,379.38,293.92
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,323.45,250.42
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,234.23,182.23
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,152.3,117.91
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,224.5,175.03
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,299.01,231.83
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,349.17,270.22
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,389.75,301.29
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,403.87,312.27
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,418.05,323.54
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,378.37,293.54
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,338.29,263.32
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,430.9,336.2
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,508.14,395.17
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,447.19,349.2
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,373.53,294.07
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,320.39,253.94
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,268.18,213.53
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,173.49,138.65
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,78.66,60.72
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,365.08,302.9
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,575.08,465.56
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,508.38,411.71
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,443.9,360.23
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,367.66,297.09
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,294.41,233.52
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,197.81,145.1
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,86.76,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,7.63,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,12.87,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,21.37,8.95
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,32.23,22.58
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,42.66,32.56
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,50.46,39.96
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,95.07,57.5
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,144.91,92.67
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,198.95,136.87
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,237.15,175.88
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,261.36,201.59
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,236.2,186.19
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,190.05,151.06
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,201.82,160.43
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,213.45,169.35
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,222.91,176.24
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,232.28,183.02
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,281.92,221.73
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,330.29,258.68
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,343.17,267.48
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,356.04,276.43
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,624.92,484.49
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,884.97,663.8
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,911.3,677.83
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,934.4,692.88
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,949.18,703.15
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,960.27,711.25
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,967.03,717.47
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,969.99,721.37
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,965.04,719.55
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,956.34,715.48
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,940.86,707.67
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,921.83,697.53
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,895.54,683.17
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,866.2,666.62
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,837.23,648.91
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,798.36,623.98
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,750.76,593.16
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,701.76,560.62
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,644.89,521.53
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,587.87,480.54
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,518.6,426.26
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,455.81,374.6
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,374.32,305.6
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,299.46,239.05
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,198.11,142.99
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,83.2,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,11.44,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,19.75,7.02
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,26.79,17.87
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,33.55,24.5
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,36.93,27.83
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,89.76,48.4
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,143.0,84.53
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,201.99,132.82
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,261.22,185.14
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,323.2,240.12
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,383.82,292.63
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,446.92,345.13
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,505.32,392.71
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,563.44,438.15
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,618.7,480.11
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,673.0,519.9
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,722.06,555.68
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,768.98,587.4
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,811.7,614.94
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,851.71,640.4
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,886.1,662.46
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,917.17,682.28
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,943.11,698.18
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,965.4,711.77
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,981.46,722.8
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,993.59,731.51
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,998.3,736.36
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,998.98,738.83
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,993.36,735.95
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,983.8,730.73
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,968.13,722.36
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,948.78,711.67
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,922.22,696.91
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,892.45,679.95
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,854.04,656.18
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,813.21,630.43
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,764.72,599.46
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,720.97,571.21
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,660.25,528.54
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,599.82,484.52
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,528.38,429.29
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,459.39,373.43
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,375.78,303.16
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,295.89,233.01
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,188.78,130.89
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,73.0,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,10.48,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,17.94,4.84
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,24.63,15.94
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,31.05,22.27
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,37.36,28.24
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,85.98,45.11
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,139.28,80.92
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,197.97,128.45
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,256.95,180.08
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,318.56,234.2
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,380.13,287.08
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,440.76,337.48
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,498.38,384.21
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,555.63,428.83
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,609.76,469.15
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,662.95,507.33
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,711.02,541.01
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,756.86,570.42
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,798.92,596.5
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,838.15,620.36
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,871.13,639.86
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,900.78,657.11
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,925.37,671.06
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,946.28,682.69
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,960.95,691.8
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,971.73,698.67
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,977.56,703.54
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,979.43,706.15
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,974.14,703.55
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,964.96,698.74
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,948.8,690.51
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,929.03,680.08
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,902.55,665.83
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,872.92,649.48
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,835.96,626.86
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,796.55,602.39
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,749.69,573.49
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,701.39,542.9
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,650.13,508.69
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,592.68,468.46
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,523.2,416.72
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,456.11,364.08
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,372.22,295.46
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,294.95,228.55
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,156.1,101.8
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,16.2,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,9.53,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,16.16,2.55
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,24.56,15.63
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,31.22,22.18
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,34.31,25.18
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,82.88,41.53
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,134.9,77.91
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,186.02,120.86
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,237.65,166.63
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,290.3,212.9
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,359.18,268.62
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,436.89,330.18
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,493.8,375.77
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,550.33,419.44
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,602.86,458.51
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,653.39,494.71
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,659.34,495.86
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,644.58,482.24
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,735.51,545.34
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,823.46,599.33
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,856.51,617.36
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,886.36,633.72
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,909.88,644.63
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,929.82,653.23
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,944.62,661.04
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,955.67,666.74
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,956.05,664.88
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,952.59,661.07
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,946.12,657.93
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,935.98,652.78
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,840.48,595.02
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,726.12,522.72
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,699.0,509.28
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,670.0,493.09
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,658.91,489.55
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,649.19,486.37
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,635.73,481.47
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,616.17,471.81
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,552.12,428.46
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,489.93,384.23
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,423.91,335.84
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,360.62,286.73
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,282.91,223.53
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,212.24,163.01
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,113.23,67.53
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,10.01,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,17.23,1.4
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,25.82,16.38
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,33.99,24.28
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,38.17,28.31
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,83.82,44.61
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,135.15,78.32
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,194.6,125.29
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,251.63,173.51
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,311.72,224.33
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,370.17,272.6
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,429.92,319.94
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,486.88,364.59
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,543.76,407.47
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,600.51,448.06
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,658.33,487.84
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,706.68,520.45
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,752.82,548.97
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,794.32,574.41
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,832.96,597.81
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,866.81,618.39
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,897.35,636.85
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,921.32,649.93
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,941.57,660.78
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,956.69,669.89
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,967.92,676.81
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,972.94,681.13
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,974.0,683.27
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,968.11,681.75
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,958.34,678.07
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,942.24,669.28
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,922.55,658.43
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,895.41,644.22
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,865.12,627.96
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,827.96,606.62
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,788.43,583.38
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,740.94,554.74
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,692.11,524.45
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,639.44,490.45
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,580.78,450.35
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,510.71,399.7
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,443.25,348.02
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,358.42,279.56
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,280.63,212.52
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,174.12,94.46
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,64.52,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,8.58,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,15.8,0.0
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,23.33,14.16
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,30.55,21.23
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,34.12,24.71
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,81.43,40.54
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,135.31,75.73
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,194.03,122.28
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,252.51,172.09
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,315.48,225.63
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,374.7,275.3
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,434.61,323.66
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,491.85,368.79
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,548.7,411.84
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,601.54,450.06
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,652.95,485.86
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,701.02,520.15
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,746.95,550.99
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,786.83,575.74
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,823.79,598.39
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,856.57,618.65
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,886.1,636.79
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,909.25,651.76
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,928.74,664.58
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,943.06,673.46
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,953.58,680.13
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,956.41,683.09
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,955.38,683.87
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,948.69,682.6
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,938.26,679.12
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,921.35,670.28
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,900.98,659.3
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,873.84,644.47
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,843.75,627.64
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,811.75,608.17
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,770.35,582.1
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,721.44,551.02
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,671.37,518.42
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,610.6,477.54
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,550.4,434.48
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,479.07,380.46
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,415.25,329.45
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,328.57,258.37
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,250.43,190.18
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,119.26,53.83
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,9.05,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,15.56,0.0
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,23.79,14.68
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,31.61,22.53
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,35.93,26.76
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,81.1,42.92
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,132.7,86.54
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,164.93,120.44
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,223.52,160.84
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,310.64,227.43
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,369.37,277.9
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,429.26,327.86
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,486.69,374.57
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,543.84,419.41
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,597.13,459.15
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,649.59,496.88
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,697.4,532.01
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,743.15,564.0
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,742.18,561.39
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,728.5,549.1
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,805.69,603.6
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,882.89,653.67
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,905.83,667.04
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,925.15,678.78
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,939.33,689.15
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,949.74,697.31
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,949.48,698.27
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,945.38,697.02
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,873.51,650.6
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,780.38,588.86
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,847.53,637.17
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,895.63,669.72
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,866.43,652.28
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,834.36,633.69
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,708.55,549.3
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,579.08,456.71
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,625.12,495.81
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,650.26,516.17
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,591.83,473.66
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,530.62,427.15
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,457.07,370.33
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,387.22,313.67
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,298.62,239.07
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,218.96,167.95
2016,10,10,17,15,165.5,18.0,1.05,13.0,36.5,104.83,34.71
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
