Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,9.05,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,15.69,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,25.85,16.28
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,35.44,25.88
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,40.41,30.81
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,82.46,46.39
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,104.34,71.06
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,95.75,76.39
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,120.23,96.29
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,146.03,116.94
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,260.99,203.12
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,420.95,326.1
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,476.87,371.49
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,532.81,416.05
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,586.87,457.38
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,641.1,497.43
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,687.94,530.16
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,732.71,559.44
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,773.58,585.09
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,811.84,608.66
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,844.5,629.43
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,873.97,648.08
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,898.0,663.19
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,918.48,676.1
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,932.42,685.94
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,942.6,693.59
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,834.38,622.65
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,689.68,520.19
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,737.48,559.44
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,769.18,585.69
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,751.91,575.15
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,732.09,563.37
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,710.07,551.08
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,685.52,536.77
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,670.33,528.18
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,646.22,512.78
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,647.87,516.69
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,642.68,515.23
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,580.26,469.51
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,518.94,422.51
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,444.7,363.7
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,374.41,305.37
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,285.52,229.62
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,205.76,157.22
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,97.79,14.64
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,8.58,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,14.84,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,24.57,15.09
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,33.77,24.47
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,38.39,29.05
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,80.3,44.18
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,129.9,76.43
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,188.54,123.06
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,245.03,171.96
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,304.68,223.97
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,363.14,274.36
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,423.52,324.76
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,480.67,371.44
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,537.55,416.28
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,590.42,456.71
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,642.2,495.07
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,689.16,529.9
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,734.12,561.95
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,774.28,588.66
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,811.74,613.39
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,844.2,635.1
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,873.5,654.73
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,896.95,670.55
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,916.86,684.19
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,930.71,693.19
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,940.81,699.94
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,886.07,663.58
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,813.78,615.24
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,772.55,587.03
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,734.05,559.94
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,717.71,549.48
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,699.11,537.19
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,587.86,458.07
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,495.37,390.03
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,594.54,471.03
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,673.34,532.46
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,535.65,430.46
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,403.08,327.99
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,487.63,399.2
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,542.93,444.2
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,470.67,385.69
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,401.64,327.98
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,318.21,255.61
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,239.63,181.4
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,110.17,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,10.48,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,20.97,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,25.04,15.33
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,32.93,23.78
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,41.14,31.69
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,79.55,47.9
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,123.7,77.9
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,172.4,117.41
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,221.81,162.26
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,266.27,202.73
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,305.36,238.26
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,337.68,266.45
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,389.74,307.81
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,446.76,351.93
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,496.12,388.84
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,547.62,426.31
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,576.23,446.0
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,600.79,462.33
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,630.05,482.14
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,657.43,500.16
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,645.54,488.79
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,619.46,467.95
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,633.21,477.89
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,645.74,486.5
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,669.45,503.76
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,692.09,520.12
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,712.91,535.64
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,720.41,542.43
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,713.69,538.59
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,704.76,533.46
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,708.01,537.96
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,707.63,539.88
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,687.77,528.48
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,665.29,515.32
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,575.79,450.32
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,477.61,377.79
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,372.3,298.0
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,262.17,211.22
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,230.53,187.1
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,199.0,161.92
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,164.94,133.69
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,131.42,105.14
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,94.81,73.3
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,51.79,35.07
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,23.2,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.63,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,6.48,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,7.87,1.17
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,9.26,2.36
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,11.12,3.95
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,12.98,5.53
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,14.85,7.07
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,16.71,8.6
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,20.9,12.08
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,25.09,15.54
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,28.82,18.58
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,32.55,21.61
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,47.94,34.35
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,63.35,47.02
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,56.82,41.48
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,50.3,35.99
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,55.43,40.19
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,60.57,44.38
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,91.97,69.99
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,124.15,95.98
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,87.69,66.44
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,52.17,37.47
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,56.36,40.98
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,60.56,44.47
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,73.63,55.25
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,86.71,66.03
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,60.99,45.01
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,35.34,23.86
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,39.98,27.87
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,44.63,31.91
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,63.28,47.61
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,82.47,63.77
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,46.47,33.81
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,11.12,3.87
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,9.26,2.3
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,7.41,0.71
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,6.02,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,4.63,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,3.24,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.95,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,14.3,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,20.75,11.05
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,28.75,19.65
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,32.78,23.68
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,72.2,37.25
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,124.45,71.47
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,179.4,115.34
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,139.19,99.07
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,57.66,43.29
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,60.47,45.5
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,63.28,47.61
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,91.73,71.09
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,120.29,94.32
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,102.61,79.44
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,84.82,64.61
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,137.98,107.85
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,192.36,151.31
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,216.71,170.14
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,241.67,189.36
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,216.54,169.34
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,191.0,149.04
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,238.21,186.61
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,286.86,224.73
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,305.69,239.74
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,313.7,246.57
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,228.77,179.97
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,157.13,122.75
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,117.75,91.2
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,79.22,59.9
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,75.0,56.58
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,70.78,53.22
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,49.3,35.63
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,27.87,17.84
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,74.02,56.61
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,125.34,99.39
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,90.8,71.04
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,57.66,43.47
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,48.79,36.05
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,39.94,28.53
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,31.56,21.36
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,23.18,14.09
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,15.75,7.51
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,8.33,0.64
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,4.29,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.39,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.77,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,4.62,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,6.48,0.0
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,7.87,1.14
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,9.26,2.33
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,11.12,3.91
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,12.98,5.48
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,16.7,8.6
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,20.42,11.7
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,59.55,44.59
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,98.8,77.09
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,63.78,47.73
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,28.82,18.48
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,61.0,45.19
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,93.31,71.71
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,60.55,44.65
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,27.92,17.6
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,44.23,31.13
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,60.57,44.59
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,69.91,52.26
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,79.26,59.93
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,46.57,33.02
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,13.95,5.98
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,20.47,11.42
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,26.98,16.86
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,19.06,10.28
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,11.15,3.69
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,16.73,8.38
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,22.3,13.08
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,20.9,11.95
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,19.5,10.81
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,17.64,9.28
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,15.77,7.74
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,13.45,5.82
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,11.12,3.88
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,9.73,2.7
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,8.33,1.5
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,208.35,174.66
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,370.6,303.49
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,279.5,222.43
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,196.17,134.85
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,74.88,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,13.34,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,22.52,11.72
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,32.85,23.27
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,37.95,28.39
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,74.75,41.53
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,122.13,71.05
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,179.35,115.74
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,234.72,163.77
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,293.48,215.55
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,350.91,265.73
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,410.2,316.14
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,465.79,361.98
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,521.36,406.11
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,572.28,445.19
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,622.07,482.05
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,667.62,515.68
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,711.22,547.11
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,751.07,573.2
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,788.49,597.39
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,608.4,468.0
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,371.3,286.39
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,376.29,292.02
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,381.12,295.88
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,359.38,279.42
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,336.9,262.44
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,649.81,507.24
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,918.72,692.88
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,911.7,686.23
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,901.04,680.86
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,617.88,483.31
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,296.13,232.93
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,198.09,157.37
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,98.05,76.11
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,339.94,279.67
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,558.1,450.99
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,477.52,387.9
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,389.12,319.37
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,346.16,285.69
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,303.61,250.92
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,255.46,210.91
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,209.01,170.73
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,163.33,129.08
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,107.32,68.83
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,36.67,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,12.39,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,19.78,9.17
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,28.33,19.3
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,32.38,23.46
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,69.53,35.99
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,122.23,69.95
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,178.16,114.48
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,234.11,163.61
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,293.2,216.44
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,351.05,268.07
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,410.5,319.76
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,466.96,368.23
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,522.51,414.51
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,574.46,455.87
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,625.45,495.14
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,672.6,530.97
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,717.73,563.96
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,757.03,589.92
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,793.6,613.68
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,825.69,635.29
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,854.61,654.67
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,877.57,669.98
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,896.98,682.98
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,910.59,692.18
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,920.45,699.04
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,924.49,702.15
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,924.71,702.92
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,917.62,698.93
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,906.82,692.66
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,890.78,683.54
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,871.26,672.11
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,843.35,654.33
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,812.52,634.5
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,774.39,609.28
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,734.12,582.21
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,690.96,553.17
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,640.3,517.74
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,578.71,472.02
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,518.09,423.67
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,442.52,361.67
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,370.94,300.13
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,281.54,221.27
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,192.76,117.13
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,74.69,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,10.48,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,18.12,7.39
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,26.14,17.39
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,29.89,21.3
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,67.07,33.12
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,118.21,65.0
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,174.96,110.03
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,231.84,160.06
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,293.16,214.76
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,351.28,266.04
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,410.47,316.57
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,466.01,363.18
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,521.19,407.8
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,573.57,448.72
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,624.73,487.3
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,671.53,521.47
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,716.21,552.48
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,755.87,577.98
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,792.75,601.29
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,824.73,622.21
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,853.45,640.92
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,876.14,654.37
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,895.21,665.49
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,909.3,674.7
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,919.6,681.61
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,922.14,683.07
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,920.84,682.26
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,914.12,678.66
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,903.68,672.83
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,885.97,662.34
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,864.85,649.71
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,837.13,633.87
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,806.54,615.97
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,768.46,592.03
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,728.25,566.17
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,685.83,538.27
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,635.95,504.15
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,575.27,460.59
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,515.41,414.3
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,440.82,354.7
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,370.2,295.25
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,277.39,214.87
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,188.7,102.5
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,75.78,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,9.53,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,17.24,5.95
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,25.3,16.44
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,30.06,21.24
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,67.65,33.42
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,119.27,65.01
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,176.5,109.89
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,234.58,160.29
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,297.15,215.28
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,355.9,266.26
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,415.66,316.28
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,472.0,362.98
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,528.0,407.77
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,581.23,448.17
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,633.34,486.24
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,680.75,520.16
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,725.99,551.02
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,765.81,576.62
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,802.77,600.1
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,835.52,619.97
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,864.99,637.54
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,888.57,651.92
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,908.48,664.02
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,922.2,672.81
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,932.06,679.33
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,934.99,682.32
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,934.02,683.04
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,927.26,679.49
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,916.72,673.7
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,899.48,663.69
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,878.76,651.55
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,850.16,635.43
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,818.61,617.23
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,780.0,592.78
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,739.27,566.54
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,695.4,538.67
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,644.07,504.57
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,582.3,460.31
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,521.36,413.45
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,445.25,354.34
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,373.19,294.98
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,277.6,212.55
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,185.56,85.2
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,74.87,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
