Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,11.37,1.38
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,25.44,16.51
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,30.17,21.34
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,65.76,32.84
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,116.64,63.66
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,173.51,107.64
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,230.12,156.24
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,289.67,208.18
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,349.01,259.02
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,407.96,307.91
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,464.22,353.33
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,520.24,396.76
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,572.44,436.26
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,623.27,473.42
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,669.49,505.99
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,713.57,535.86
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,753.51,561.29
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,790.7,584.68
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,821.53,604.12
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,849.09,621.43
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,871.33,634.96
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,889.96,646.27
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,903.48,655.7
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,913.23,662.93
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,914.98,665.23
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,912.92,665.34
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,904.89,663.05
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,893.2,658.54
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,874.52,648.25
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,852.55,635.85
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,707.55,540.13
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,537.24,417.96
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,646.3,505.01
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,717.4,557.96
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,667.28,524.27
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,616.37,490.11
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,554.3,444.86
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,493.35,397.48
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,417.06,335.93
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,350.48,278.96
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,255.23,195.11
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,161.24,55.9
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,62.63,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,12.32,1.18
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,25.28,16.35
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,29.94,21.19
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,66.87,34.88
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,116.61,64.94
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,172.78,108.68
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,212.12,152.11
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,226.85,173.32
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,305.12,232.92
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,407.39,312.46
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,439.38,340.42
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,460.38,358.33
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,536.62,416.59
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,618.77,477.04
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,665.58,510.65
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,710.42,542.39
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,749.7,567.1
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,786.37,589.44
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,818.09,610.54
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,846.65,629.6
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,869.98,644.08
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,889.83,656.39
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,903.28,665.03
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,912.99,671.47
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,913.45,673.01
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,910.14,672.37
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,902.69,669.63
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,891.63,664.69
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,873.31,654.64
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,851.68,642.45
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,712.61,549.48
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,561.52,440.53
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,559.9,443.42
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,553.16,440.88
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,508.06,408.92
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,463.11,376.23
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,412.14,337.0
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,361.9,296.73
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,300.97,246.2
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,243.75,196.6
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,170.91,130.75
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,93.89,16.7
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,33.78,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,12.41,0.16
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,25.43,16.44
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,30.51,21.75
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,63.05,32.87
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,114.29,64.38
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,169.33,106.9
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,224.97,154.93
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,283.98,206.95
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,341.34,257.11
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,400.16,307.01
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,414.76,323.19
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,405.51,318.23
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,464.8,364.82
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,534.08,417.6
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,616.5,480.57
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,704.56,546.39
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,743.33,571.73
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,779.32,595.21
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,810.11,616.13
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,837.7,634.92
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,858.6,648.04
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,875.89,658.85
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,887.65,666.71
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,895.72,672.29
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,759.32,579.36
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,589.02,453.25
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,750.13,578.4
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,875.55,665.82
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,856.18,652.87
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,833.61,639.44
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,811.56,626.98
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,779.69,607.48
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,738.47,580.0
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,695.48,550.83
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,644.04,515.75
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,592.05,479.15
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,525.94,428.89
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,466.42,381.17
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,388.98,316.85
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,316.84,254.12
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,178.04,134.42
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,37.46,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,16.26,0.03
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,31.4,21.21
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,47.19,36.28
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,70.12,51.18
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,99.09,73.31
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,129.91,98.56
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,160.68,124.68
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,192.93,152.28
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,237.09,188.43
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,286.0,228.44
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,272.93,219.68
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,247.57,199.54
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,317.73,256.38
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,392.11,315.67
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,343.42,275.5
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,279.42,222.84
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,397.55,317.68
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,526.4,416.7
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,472.77,373.52
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,422.12,332.93
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,377.77,297.98
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,341.4,268.75
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,338.05,266.43
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,334.46,263.8
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,316.69,250.12
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,298.59,236.19
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,277.23,219.7
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,243.15,193.1
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,207.12,164.59
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,171.28,135.84
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,147.82,117.33
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,124.47,98.6
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,146.21,117.29
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,168.93,136.63
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,149.17,120.66
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,129.65,104.72
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,106.95,85.57
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,84.67,66.5
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,64.18,48.9
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,43.22,30.66
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,26.47,15.38
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,10.2,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,5.24,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,13.35,0.0
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,26.45,16.78
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,41.43,31.03
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,65.91,45.01
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,99.85,69.13
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,136.52,98.54
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,173.84,130.66
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,212.17,163.99
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,235.22,185.65
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,250.11,199.39
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,254.11,203.18
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,249.53,199.31
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,252.16,200.94
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,253.02,200.93
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,321.3,255.29
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,401.84,317.8
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,431.95,339.9
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,462.87,362.67
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,448.41,350.61
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,431.29,336.74
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,463.25,360.99
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,495.9,385.19
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,471.31,366.2
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,445.24,346.37
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,536.75,417.87
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,615.55,477.96
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,750.29,580.23
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,847.39,647.06
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,829.55,634.79
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,808.58,621.74
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,780.53,604.36
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,749.87,585.06
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,718.4,564.4
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,678.35,537.17
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,628.05,501.98
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,577.23,465.48
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,515.68,418.09
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,455.55,369.49
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,378.75,306.25
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,312.39,248.27
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,217.81,159.81
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,103.11,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,10.83,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,22.18,13.1
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,26.59,17.96
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,56.21,27.08
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,105.77,55.73
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,161.33,98.41
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,217.02,146.44
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,277.26,199.55
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,334.15,249.59
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,392.14,299.13
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,447.58,345.73
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,502.84,390.59
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,553.88,431.15
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,603.44,469.39
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,649.97,504.51
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,694.56,537.33
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,733.53,563.92
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,769.68,588.07
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,801.92,610.04
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,831.07,629.89
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,854.05,644.41
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,873.49,656.64
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,886.58,666.64
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,895.95,674.39
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,899.44,677.12
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,899.17,677.57
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,891.56,673.28
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,880.31,666.77
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,862.39,655.87
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,841.14,642.81
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,812.66,625.42
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,781.45,606.03
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,748.15,583.83
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,706.1,555.06
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,655.24,519.9
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,603.71,483.28
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,540.71,435.71
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,478.99,386.55
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,399.71,321.54
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,325.31,257.22
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,229.68,165.31
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,109.87,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.92,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.85,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.7,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,7.41,0.75
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,9.26,2.34
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,11.12,3.93
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,12.98,5.49
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,75.07,57.98
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,137.19,108.95
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,148.15,117.43
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,159.23,126.11
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,111.83,87.14
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,64.23,47.85
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,51.18,37.04
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,38.14,26.18
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,168.99,133.25
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,307.25,240.98
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,276.81,217.01
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,236.5,185.77
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,237.91,187.16
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,239.31,188.43
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,150.72,118.14
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,65.2,48.53
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,111.86,87.18
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,160.99,127.42
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,183.86,146.13
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,207.47,165.44
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,193.03,153.91
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,178.62,142.48
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,155.44,123.82
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,132.39,105.11
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,85.3,66.39
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,41.8,29.99
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,36.68,25.74
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,31.55,21.42
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,26.44,17.04
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,21.32,12.61
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,15.75,7.75
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,10.18,2.86
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,6.01,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,4.77,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,9.26,1.97
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,16.68,9.09
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,24.12,15.07
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,32.02,21.99
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,39.94,28.82
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,47.39,35.2
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,54.86,41.51
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,164.6,129.42
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,293.88,232.04
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,180.78,144.09
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,42.76,30.57
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,81.04,62.59
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,119.83,94.26
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,121.37,95.27
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,122.9,96.38
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,120.1,93.81
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,117.3,91.26
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,172.65,136.15
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,229.96,181.71
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,373.84,296.02
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,504.95,395.88
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,419.26,329.42
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,318.33,250.83
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,197.93,156.59
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,78.27,59.33
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,134.57,105.87
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,194.37,154.28
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,236.96,188.99
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,269.84,215.78
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,202.88,162.04
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,150.25,119.22
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,445.36,364.65
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,672.51,536.54
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,621.23,497.87
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,569.51,460.57
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,508.37,413.25
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,448.5,364.74
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,372.7,300.87
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,298.74,235.7
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,159.88,108.11
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,13.34,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,22.63,12.68
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,28.29,19.26
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,53.49,28.16
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,99.25,53.86
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,154.31,95.41
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,118.64,82.11
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,42.73,31.09
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,44.6,32.6
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,46.47,34.02
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,62.34,47.32
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,78.23,60.51
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,65.15,49.31
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,52.1,38.22
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,81.06,62.25
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,110.48,86.33
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,181.06,143.56
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,262.48,207.72
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,287.36,226.9
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,313.09,246.86
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,316.81,249.16
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,320.45,251.54
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,320.25,251.4
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,319.93,251.23
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,463.61,365.54
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,608.95,475.44
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,599.39,467.5
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,588.19,459.9
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,400.68,317.86
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,205.39,162.29
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,519.71,418.54
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,759.38,593.47
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,725.41,567.93
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,682.95,539.14
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,631.71,503.73
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,579.98,466.74
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,514.29,416.07
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,450.4,364.52
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,374.62,301.52
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,300.71,236.62
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,158.24,102.47
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,6.2,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,12.05,3.94
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,22.27,13.97
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,32.5,22.26
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,43.22,31.67
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,53.86,40.87
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,64.48,49.99
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,75.17,59.04
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,52.06,39.08
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,28.78,19.05
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,23.21,14.23
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,17.64,9.43
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,22.29,13.33
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,26.95,17.2
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,126.96,100.93
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,231.51,185.94
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,127.63,100.78
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,26.03,16.2
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,102.32,79.68
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,182.11,144.6
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,103.01,79.84
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,26.97,16.88
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,49.8,35.91
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,72.67,54.85
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,106.17,82.42
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,141.2,111.04
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,80.13,61.22
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,22.3,13.16
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,20.9,12.03
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,19.5,10.88
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,18.57,10.13
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,17.63,9.37
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,14.84,7.03
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,12.05,4.67
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,10.66,3.51
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,9.26,2.34
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.41,0.73
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.55,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,4.16,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.39,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
