Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,12.87,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,22.02,11.6
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,27.72,18.88
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,50.88,27.12
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,96.95,52.53
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,152.49,94.13
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,206.16,139.96
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,263.66,190.69
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,320.09,240.48
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,378.71,290.92
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,433.62,337.11
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,488.22,381.4
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,538.19,420.62
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,586.75,457.39
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,632.39,491.72
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,676.17,523.82
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,714.45,550.64
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,750.09,574.02
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,682.1,524.37
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,576.79,445.9
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,569.98,442.07
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,560.61,435.18
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,724.35,560.03
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,864.44,656.3
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,555.74,437.81
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,176.45,138.23
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,97.26,75.42
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,23.23,13.96
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,254.92,209.24
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,481.2,387.03
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,519.67,419.05
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,566.52,458.31
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,628.2,508.24
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,668.97,539.68
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,616.16,501.57
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,563.04,462.17
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,494.76,407.41
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,433.8,356.06
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,349.76,284.88
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,272.72,215.73
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,158.97,90.91
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,43.76,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,12.87,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,22.19,11.16
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,28.8,19.79
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,50.93,28.38
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,95.44,52.7
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,148.24,91.96
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,182.66,131.16
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,194.71,150.46
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,221.14,174.88
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,241.08,192.79
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,348.58,277.69
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,483.1,383.65
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,437.98,349.51
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,353.79,282.7
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,414.57,331.36
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,474.8,378.03
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,613.27,485.04
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,748.57,583.45
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,664.75,519.06
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,542.38,424.85
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,704.07,549.91
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,848.6,650.02
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,740.33,572.89
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,595.66,464.63
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,523.46,411.41
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,436.69,345.12
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,661.42,522.63
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,848.75,655.45
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,829.91,641.18
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,807.89,627.33
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,785.26,614.2
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,753.12,594.12
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,711.55,565.88
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,668.31,535.92
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,615.56,498.95
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,562.48,459.73
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,493.66,404.82
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,432.4,353.43
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,348.34,282.72
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,271.25,213.37
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,131.91,67.01
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,11.91,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,20.42,9.33
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,27.14,18.46
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,48.92,26.91
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,94.61,51.73
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,149.64,93.04
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,203.4,139.17
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,261.23,190.64
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,317.33,241.2
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,375.53,292.55
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,430.64,339.83
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,485.98,385.44
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,537.83,425.87
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,590.07,464.78
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,635.69,497.93
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,679.33,528.34
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,718.54,554.62
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,755.15,577.21
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,786.39,596.88
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,814.48,614.3
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,836.75,627.51
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,855.52,638.47
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,868.25,646.76
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,877.28,652.84
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,880.8,655.26
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,880.58,655.45
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,873.04,651.31
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,861.89,645.02
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,842.48,634.27
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,819.82,621.38
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,790.93,604.49
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,759.39,585.59
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,724.54,563.66
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,681.31,535.18
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,629.09,500.19
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,576.45,462.98
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,509.81,411.92
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,445.1,359.64
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,361.49,289.97
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,283.95,220.12
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,138.75,59.95
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,10.96,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,18.66,7.17
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,26.34,17.5
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,46.66,24.75
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,93.21,49.04
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,147.13,88.77
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,201.78,135.38
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,260.24,187.19
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,317.28,237.86
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,376.05,288.66
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,431.42,335.58
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,486.45,380.35
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,538.14,420.76
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,589.0,458.79
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,634.77,492.07
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,678.56,522.75
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,717.55,547.6
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,753.9,568.6
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,784.85,587.75
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,812.61,604.66
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,834.71,616.62
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,853.28,626.28
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,866.02,634.41
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,875.06,640.38
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,877.88,641.32
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,876.97,640.12
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,869.08,635.85
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,857.6,629.5
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,838.53,618.36
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,816.27,605.24
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,786.56,589.16
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,760.8,575.52
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,647.18,499.17
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,534.15,419.27
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,488.14,387.51
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,441.98,353.46
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,445.79,356.78
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,436.57,347.65
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,351.79,277.87
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,280.29,213.06
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,133.34,44.25
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,10.96,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,18.8,6.19
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,25.63,16.65
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,45.19,24.45
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,90.75,48.05
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,145.97,88.43
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,199.38,133.28
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,256.9,183.39
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,312.97,232.2
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,370.91,281.03
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,425.94,326.35
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,481.19,369.86
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,488.0,376.12
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,475.01,366.48
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,488.05,375.72
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,487.55,374.24
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,618.77,471.61
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,745.1,559.54
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,775.81,578.63
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,803.45,597.13
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,825.15,610.66
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,843.4,622.08
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,855.34,629.77
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,863.66,635.33
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,865.25,637.68
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,863.18,637.91
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,855.01,634.32
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,843.34,628.59
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,824.2,617.97
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,808.7,609.86
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,778.97,591.55
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,746.62,571.42
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,705.81,544.74
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,663.26,516.32
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,609.46,480.18
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,555.44,441.6
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,488.41,390.36
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,423.43,338.13
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,343.87,272.41
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,266.75,202.52
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,126.46,27.61
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,10.01,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,17.02,3.95
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,23.94,15.17
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,42.45,22.8
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,89.78,47.6
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,142.01,85.21
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,195.37,129.86
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,252.77,179.86
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,307.79,228.58
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,364.34,277.51
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,418.59,323.29
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,473.1,367.64
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,522.84,407.38
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,572.53,445.82
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,617.54,480.05
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,660.66,512.02
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,699.15,539.68
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,735.23,563.55
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,765.07,583.26
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,791.8,600.86
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,813.76,614.9
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,832.33,626.76
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,843.38,634.88
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,850.78,640.81
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,850.9,642.05
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,847.4,641.08
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,838.23,635.73
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,825.62,628.22
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,746.57,574.9
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,655.68,512.16
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,698.48,545.75
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,728.09,568.0
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,632.17,499.93
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,536.04,429.45
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,488.37,394.42
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,440.78,357.7
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,429.69,348.51
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,412.8,332.41
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,328.17,261.2
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,251.26,190.12
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,118.51,8.8
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,10.01,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,16.55,2.17
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,28.39,18.78
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,45.44,29.87
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,79.23,51.83
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,116.59,80.51
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,154.68,112.34
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,193.5,145.47
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,231.86,178.3
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,271.19,211.31
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,328.21,256.48
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,389.85,304.4
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,384.41,300.48
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,371.27,289.76
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,342.91,268.05
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,306.21,239.26
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,404.07,315.41
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,511.96,395.3
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,512.31,393.74
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,509.84,391.32
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,539.43,413.34
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,569.06,434.86
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,577.66,441.69
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,584.91,447.88
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,546.75,420.29
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,506.96,391.54
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,536.46,415.69
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,563.83,437.47
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,555.06,431.75
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,557.51,434.21
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,486.76,383.2
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,430.38,341.95
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,328.73,263.6
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,244.16,196.11
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,217.29,175.81
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,190.5,154.6
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,159.18,128.74
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,128.14,102.38
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,94.08,72.8
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,52.67,36.1
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,23.36,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,9.05,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,15.37,0.0
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,21.45,12.67
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,38.62,21.09
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,81.09,41.47
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,131.39,77.06
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,177.39,119.15
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,218.88,158.52
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,265.83,199.15
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,314.33,240.15
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,354.77,274.43
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,388.78,302.19
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,431.15,334.39
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,474.05,365.72
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,505.45,387.98
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,534.19,407.63
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,617.89,467.72
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,701.69,525.18
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,668.1,499.05
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,615.27,460.4
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,602.36,451.29
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,575.45,432.01
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,558.61,420.11
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,539.63,406.49
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,557.18,420.12
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,573.46,432.43
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,538.27,407.34
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,502.12,381.87
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,474.33,362.76
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,445.85,342.83
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,444.23,344.21
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,440.12,343.38
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,408.98,321.24
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,377.24,298.34
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,341.75,272.66
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,305.98,245.76
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,261.89,210.67
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,218.95,175.1
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,167.61,131.29
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,119.04,85.91
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,54.43,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,9.05,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,15.51,0.0
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,22.51,13.44
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,36.73,20.52
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,78.75,40.78
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,130.62,77.32
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,181.14,118.61
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,235.98,165.46
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,288.88,210.98
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,343.94,257.22
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,396.56,301.04
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,449.6,343.81
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,498.31,382.12
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,547.18,419.36
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,591.38,451.59
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,633.87,481.61
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,670.23,507.19
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,704.06,529.58
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,733.55,548.66
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,760.11,565.77
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,780.73,578.7
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,798.03,589.59
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,809.79,597.23
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,818.11,602.81
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,819.45,602.88
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,817.32,600.92
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,809.33,596.47
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,798.02,590.04
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,786.41,583.55
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,765.04,570.62
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,735.28,553.16
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,703.09,533.84
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,662.95,507.6
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,621.28,479.75
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,569.32,445.06
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,517.31,407.46
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,449.93,356.54
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,390.29,308.54
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,306.7,239.47
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,231.22,167.1
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,89.6,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,13.34,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,23.81,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,27.04,17.19
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,38.07,22.83
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,78.77,42.63
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,128.29,77.28
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,178.24,118.46
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,232.8,165.68
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,287.65,213.87
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,343.87,262.42
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,396.63,306.6
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,449.96,349.44
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,501.81,389.83
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,552.45,427.89
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,596.36,459.98
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,638.52,489.72
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,676.07,515.89
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,711.19,538.94
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,741.31,556.83
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,768.51,572.57
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,789.57,584.1
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,807.3,593.47
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,818.88,600.92
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,826.95,606.32
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,829.91,607.42
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,829.34,606.45
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,820.96,601.77
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,809.2,595.11
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,788.73,583.72
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,771.97,574.86
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,742.32,557.45
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,710.22,538.24
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,667.97,511.26
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,624.31,482.59
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,571.37,448.29
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,518.38,410.75
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,450.41,358.63
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,390.39,309.66
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,305.82,238.56
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,229.07,162.83
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,88.81,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,103.0,8.5,0.85,11.0,13.5,8.1,0.0
