Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,0,206.0,17.0,0.8,11.0,27.0,13.84,0.0
2016,11,10,7,15,331.0,27.5,0.85,11.5,64.0,21.87,12.5
2016,11,10,7,30,456.0,38.0,0.9,12.0,101.0,34.6,20.2
2016,11,10,7,45,529.5,45.0,0.95,13.0,145.0,75.31,39.19
2016,11,10,8,0,603.0,52.0,1.0,14.0,189.0,124.31,72.99
2016,11,10,8,15,650.0,57.0,1.0,14.5,232.5,174.51,114.03
2016,11,10,8,30,697.0,62.0,1.0,15.0,276.0,230.62,162.31
2016,11,10,8,45,729.0,65.5,1.0,15.5,316.5,283.51,208.99
2016,11,10,9,0,761.0,69.0,1.0,16.0,357.0,338.67,256.87
2016,11,10,9,15,783.0,71.5,1.0,16.5,393.5,390.73,301.31
2016,11,10,9,30,805.0,74.0,1.0,17.0,430.0,443.35,344.77
2016,11,10,9,45,828.5,73.5,1.0,18.0,462.0,493.8,384.47
2016,11,10,10,0,852.0,73.0,1.0,19.0,494.0,542.64,421.56
2016,11,10,10,15,862.5,74.5,0.95,19.0,518.0,586.8,455.15
2016,11,10,10,30,873.0,76.0,0.9,19.0,542.0,629.31,486.55
2016,11,10,10,45,646.5,148.5,0.85,19.5,499.5,595.16,458.25
2016,11,10,11,0,420.0,221.0,0.8,20.0,457.0,534.66,410.76
2016,11,10,11,15,364.5,237.5,0.7,20.0,445.0,519.17,398.83
2016,11,10,11,30,309.0,254.0,0.6,20.0,433.0,508.02,389.17
2016,11,10,11,45,309.5,254.5,0.55,20.5,434.0,518.61,395.96
2016,11,10,12,0,310.0,255.0,0.5,21.0,435.0,528.07,401.63
2016,11,10,12,15,440.0,216.0,0.5,21.0,469.0,606.64,460.13
2016,11,10,12,30,570.0,177.0,0.5,21.0,503.0,675.8,510.38
2016,11,10,12,45,427.0,209.0,0.5,21.5,450.0,601.22,454.5
2016,11,10,13,0,284.0,241.0,0.5,22.0,397.0,512.77,389.53
2016,11,10,13,15,261.0,234.0,0.55,22.0,373.0,488.25,373.47
2016,11,10,13,30,238.0,227.0,0.6,22.0,349.0,449.95,346.69
2016,11,10,13,45,335.0,197.5,0.65,22.0,358.5,505.74,390.92
2016,11,10,14,0,432.0,168.0,0.7,22.0,368.0,558.27,431.31
2016,11,10,14,15,280.5,171.5,0.7,21.5,297.5,427.22,334.0
2016,11,10,14,30,129.0,175.0,0.7,21.0,227.0,302.59,238.55
2016,11,10,14,45,124.0,158.0,0.7,21.0,204.0,277.91,220.69
2016,11,10,15,0,119.0,141.0,0.7,21.0,181.0,253.04,201.65
2016,11,10,15,15,113.0,122.0,0.7,20.5,156.0,224.58,179.72
2016,11,10,15,30,107.0,103.0,0.7,20.0,131.0,196.01,157.06
2016,11,10,15,45,94.5,84.0,0.7,20.0,105.5,163.42,130.07
2016,11,10,16,0,82.0,65.0,0.7,20.0,80.0,131.19,102.73
2016,11,10,16,15,59.0,46.5,0.7,19.5,55.5,94.54,71.26
2016,11,10,16,30,36.0,28.0,0.7,19.0,31.0,57.64,36.9
2016,11,10,16,45,18.0,14.0,0.75,18.5,15.5,21.06,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.5,0.85,10.5,12.5,11.91,0.0
2016,11,11,7,0,0.0,25.0,0.8,11.0,25.0,23.83,0.0
2016,11,11,7,15,235.0,31.0,0.75,11.5,62.5,24.33,14.26
2016,11,11,7,30,470.0,37.0,0.7,12.0,100.0,32.91,23.32
2016,11,11,7,45,547.5,43.5,0.7,13.0,144.5,74.05,37.76
2016,11,11,8,0,625.0,50.0,0.7,14.0,189.0,125.69,73.13
2016,11,11,8,15,672.5,54.5,0.7,14.5,233.0,176.3,114.23
2016,11,11,8,30,720.0,59.0,0.7,15.0,277.0,231.56,161.66
2016,11,11,8,45,631.5,82.5,0.75,15.5,293.5,268.8,199.06
2016,11,11,9,0,543.0,106.0,0.8,16.0,310.0,296.98,227.31
2016,11,11,9,15,640.0,94.0,0.8,16.5,357.5,354.12,273.94
2016,11,11,9,30,737.0,82.0,0.8,17.0,405.0,419.17,325.97
2016,11,11,9,45,661.0,111.0,0.85,18.0,416.0,447.88,349.15
2016,11,11,10,0,585.0,140.0,0.9,19.0,427.0,468.12,364.67
2016,11,11,10,15,604.0,142.0,0.95,19.0,451.0,508.39,396.21
2016,11,11,10,30,623.0,144.0,1.0,19.0,475.0,548.4,426.82
2016,11,11,10,45,534.0,178.5,1.1,19.5,468.0,547.3,425.06
2016,11,11,11,0,445.0,213.0,1.2,20.0,461.0,542.47,420.28
2016,11,11,11,15,347.0,237.5,1.2,20.0,433.0,505.81,392.27
2016,11,11,11,30,249.0,262.0,1.2,20.0,405.0,461.92,358.53
2016,11,11,11,45,202.0,266.5,1.25,20.0,382.5,438.95,341.22
2016,11,11,12,0,155.0,271.0,1.3,20.0,360.0,413.54,321.64
2016,11,11,12,15,104.5,257.5,1.3,20.0,318.0,351.44,274.22
2016,11,11,12,30,54.0,244.0,1.3,20.0,276.0,298.33,232.84
2016,11,11,12,45,77.5,245.5,1.3,20.0,289.5,321.65,251.93
2016,11,11,13,0,101.0,247.0,1.3,20.0,303.0,345.29,270.83
2016,11,11,13,15,205.0,231.0,1.25,19.5,337.5,425.82,335.4
2016,11,11,13,30,309.0,215.0,1.2,19.0,372.0,505.46,397.61
2016,11,11,13,45,309.0,202.0,1.2,18.5,351.5,489.77,386.88
2016,11,11,14,0,309.0,189.0,1.2,18.0,331.0,472.75,375.82
2016,11,11,14,15,244.0,180.5,1.15,17.5,287.5,409.89,328.04
2016,11,11,14,30,179.0,172.0,1.1,17.0,244.0,336.38,271.31
2016,11,11,14,45,168.0,156.5,1.05,17.0,218.5,308.11,249.71
2016,11,11,15,0,157.0,141.0,1.0,17.0,193.0,279.88,227.47
2016,11,11,15,15,148.0,122.0,0.95,16.5,166.0,248.3,202.59
2016,11,11,15,30,139.0,103.0,0.9,16.0,139.0,216.68,176.99
2016,11,11,15,45,121.5,84.0,0.85,15.5,111.0,179.98,146.3
2016,11,11,16,0,104.0,65.0,0.8,15.0,83.0,143.96,115.38
2016,11,11,16,15,73.5,46.5,0.75,14.5,57.0,102.63,79.2
2016,11,11,16,30,43.0,28.0,0.7,14.0,31.0,61.1,39.44
2016,11,11,16,45,21.5,14.0,0.7,13.5,15.5,22.53,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,104.0,7.5,0.8,10.0,11.5,7.15,0.0
2016,11,12,7,0,208.0,15.0,0.8,10.0,23.0,14.3,0.0
2016,11,12,7,15,342.0,25.0,0.8,10.5,60.5,19.84,10.37
2016,11,12,7,30,476.0,35.0,0.8,11.0,98.0,30.17,20.96
2016,11,12,7,45,551.5,41.5,0.85,12.0,141.5,71.33,35.78
2016,11,12,8,0,627.0,48.0,0.9,13.0,185.0,122.65,70.85
2016,11,12,8,15,674.5,52.5,0.85,13.5,229.0,173.2,111.99
2016,11,12,8,30,722.0,57.0,0.8,14.0,273.0,228.39,159.56
2016,11,12,8,45,755.0,60.0,0.75,14.5,314.5,282.14,207.01
2016,11,12,9,0,788.0,63.0,0.7,15.0,356.0,338.19,255.59
2016,11,12,9,15,810.0,65.5,0.65,15.5,392.0,391.34,300.72
2016,11,12,9,30,832.0,68.0,0.6,16.0,428.0,445.0,344.6
2016,11,12,9,45,853.0,67.5,0.55,16.5,460.0,494.12,383.49
2016,11,12,10,0,874.0,67.0,0.5,17.0,492.0,543.51,421.09
2016,11,12,10,15,884.0,68.5,0.45,17.5,516.5,588.1,453.75
2016,11,12,10,30,894.0,70.0,0.4,18.0,541.0,630.95,483.99
2016,11,12,10,45,901.0,70.5,0.35,18.5,558.0,668.77,509.72
2016,11,12,11,0,908.0,71.0,0.3,19.0,575.0,704.18,532.33
2016,11,12,11,15,911.5,71.5,0.3,19.5,584.5,734.51,551.0
2016,11,12,11,30,915.0,72.0,0.3,20.0,594.0,761.88,567.61
2016,11,12,11,45,915.0,72.5,0.3,20.5,595.5,783.51,580.35
2016,11,12,12,0,915.0,73.0,0.3,21.0,597.0,801.81,590.97
2016,11,12,12,15,913.0,72.5,0.4,21.0,591.0,813.94,600.57
2016,11,12,12,30,911.0,72.0,0.5,21.0,585.0,822.55,608.17
2016,11,12,12,45,904.0,72.0,0.6,21.0,570.5,824.17,611.37
2016,11,12,13,0,897.0,72.0,0.7,21.0,556.0,822.25,612.42
2016,11,12,13,15,656.0,132.0,0.75,20.5,478.5,708.4,537.96
2016,11,12,13,30,415.0,192.0,0.8,20.0,401.0,575.6,443.81
2016,11,12,13,45,419.5,179.0,0.9,20.0,380.5,562.65,437.8
2016,11,12,14,0,424.0,166.0,1.0,20.0,360.0,547.66,428.85
2016,11,12,14,15,620.0,115.0,1.0,19.5,374.5,638.26,500.22
2016,11,12,14,30,816.0,64.0,1.0,19.0,389.0,708.22,551.39
2016,11,12,14,45,789.0,61.0,1.05,19.0,349.5,666.56,522.45
2016,11,12,15,0,762.0,58.0,1.1,19.0,310.0,623.42,492.94
2016,11,12,15,15,723.0,54.5,1.1,18.0,267.0,570.5,456.28
2016,11,12,15,30,684.0,51.0,1.1,17.0,224.0,517.58,416.69
2016,11,12,15,45,622.0,45.5,1.15,16.5,179.5,448.93,362.31
2016,11,12,16,0,560.0,40.0,1.2,16.0,135.0,382.93,307.32
2016,11,12,16,15,455.5,32.0,1.2,15.0,93.0,301.57,237.3
2016,11,12,16,30,351.0,24.0,1.2,14.0,51.0,220.1,149.91
2016,11,12,16,45,175.5,12.0,1.3,13.5,25.5,86.2,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,103.5,7.0,0.9,9.0,11.0,0.0,0.0
2016,11,13,7,0,207.0,14.0,0.9,9.0,22.0,13.34,0.0
2016,11,13,7,15,345.0,24.0,0.8,9.5,59.0,19.06,9.46
2016,11,13,7,30,483.0,34.0,0.7,10.0,96.0,28.32,19.37
2016,11,13,7,45,561.0,40.5,0.65,11.0,140.0,71.79,36.33
2016,11,13,8,0,639.0,47.0,0.6,12.0,184.0,121.75,69.82
2016,11,13,8,15,686.0,51.5,0.5,12.5,228.0,172.74,111.15
2016,11,13,8,30,733.0,56.0,0.4,13.0,272.0,228.29,158.81
2016,11,13,8,45,762.5,59.5,0.35,13.5,313.0,281.99,206.09
2016,11,13,9,0,792.0,63.0,0.3,14.0,354.0,337.61,254.09
2016,11,13,9,15,813.5,65.5,0.3,14.5,390.5,390.68,299.1
2016,11,13,9,30,835.0,68.0,0.3,15.0,427.0,444.19,342.92
2016,11,13,9,45,849.0,70.0,0.35,15.5,457.5,493.65,382.66
2016,11,13,10,0,863.0,72.0,0.4,16.0,488.0,540.69,419.39
2016,11,13,10,15,874.0,73.5,0.45,16.0,512.5,585.41,454.17
2016,11,13,10,30,885.0,75.0,0.5,16.0,537.0,628.5,486.96
2016,11,13,10,45,893.0,75.5,0.55,16.5,554.5,666.68,514.66
2016,11,13,11,0,901.0,76.0,0.6,17.0,572.0,702.55,539.81
2016,11,13,11,15,905.0,76.5,0.65,17.0,582.0,733.08,560.83
2016,11,13,11,30,909.0,77.0,0.7,17.0,592.0,760.7,579.91
2016,11,13,11,45,911.5,76.5,0.75,17.5,594.0,783.0,594.32
2016,11,13,12,0,914.0,76.0,0.8,18.0,596.0,802.06,606.63
2016,11,13,12,15,912.0,75.5,0.8,18.0,590.0,814.24,614.75
2016,11,13,12,30,910.0,75.0,0.8,18.0,584.0,822.9,620.74
2016,11,13,12,45,908.0,73.5,0.85,18.5,570.5,826.84,623.37
2016,11,13,13,0,906.0,72.0,0.9,19.0,557.0,827.21,623.82
2016,11,13,13,15,897.0,70.5,0.85,19.0,535.5,818.4,617.86
2016,11,13,13,30,888.0,69.0,0.8,19.0,514.0,806.14,609.81
2016,11,13,13,45,876.0,67.5,0.8,19.0,486.0,788.2,598.82
2016,11,13,14,0,864.0,66.0,0.8,19.0,458.0,767.19,585.8
2016,11,13,14,15,845.5,64.0,0.75,18.5,423.5,737.66,567.2
2016,11,13,14,30,827.0,62.0,0.7,18.0,389.0,712.04,551.19
2016,11,13,14,45,801.0,59.0,0.7,18.0,349.5,670.97,523.53
2016,11,13,15,0,775.0,56.0,0.7,18.0,310.0,628.34,494.23
2016,11,13,15,15,736.0,52.5,0.7,17.5,267.0,575.2,457.01
2016,11,13,15,30,697.0,49.0,0.7,17.0,224.0,522.05,416.9
2016,11,13,15,45,635.5,44.0,0.7,16.5,179.0,454.07,363.36
2016,11,13,16,0,574.0,39.0,0.7,16.0,134.0,388.63,309.18
2016,11,13,16,15,469.5,31.0,0.75,15.0,92.0,301.14,235.26
2016,11,13,16,30,365.0,23.0,0.8,14.0,50.0,217.88,144.06
2016,11,13,16,45,182.5,11.5,0.9,13.5,25.0,88.45,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,108.0,6.5,0.85,9.0,10.0,0.0,0.0
2016,11,14,7,0,216.0,13.0,0.9,9.0,20.0,12.39,0.0
2016,11,14,7,15,357.0,22.5,0.8,9.5,57.0,19.41,9.31
2016,11,14,7,30,498.0,32.0,0.7,10.0,94.0,27.79,18.83
2016,11,14,7,45,575.5,38.5,0.6,10.5,138.5,69.53,34.34
2016,11,14,8,0,653.0,45.0,0.5,11.0,183.0,120.06,68.07
2016,11,14,8,15,700.5,49.0,0.45,11.5,227.0,171.27,109.56
2016,11,14,8,30,748.0,53.0,0.4,12.0,271.0,227.06,157.65
2016,11,14,8,45,779.0,56.0,0.4,12.5,312.5,281.34,205.81
2016,11,14,9,0,810.0,59.0,0.4,13.0,354.0,337.67,254.96
2016,11,14,9,15,832.0,61.5,0.35,13.5,391.0,391.69,300.86
2016,11,14,9,30,854.0,64.0,0.3,14.0,428.0,445.6,344.98
2016,11,14,9,45,870.5,65.0,0.25,15.0,459.0,495.5,383.72
2016,11,14,10,0,887.0,66.0,0.2,16.0,490.0,544.67,420.25
2016,11,14,10,15,897.0,67.5,0.15,16.5,514.5,589.69,453.09
2016,11,14,10,30,907.0,69.0,0.1,17.0,539.0,632.94,483.57
2016,11,14,10,45,914.5,69.5,0.1,17.5,556.5,671.46,510.33
2016,11,14,11,0,922.0,70.0,0.1,18.0,574.0,707.58,534.26
2016,11,14,11,15,925.5,70.0,0.1,18.0,583.5,737.7,553.74
2016,11,14,11,30,929.0,70.0,0.1,18.0,593.0,764.82,571.21
2016,11,14,11,45,930.5,70.0,0.15,18.5,595.0,787.3,585.17
2016,11,14,12,0,932.0,70.0,0.2,19.0,597.0,806.45,597.12
2016,11,14,12,15,930.0,69.5,0.25,19.0,591.0,818.84,605.95
2016,11,14,12,30,928.0,69.0,0.3,19.0,585.0,827.66,612.74
2016,11,14,12,45,919.0,70.0,0.4,19.0,570.5,829.08,615.84
2016,11,14,13,0,910.0,71.0,0.5,19.0,556.0,826.9,616.85
2016,11,14,13,15,901.5,70.0,0.5,19.0,534.5,819.15,612.51
2016,11,14,13,30,893.0,69.0,0.5,19.0,513.0,807.97,606.07
2016,11,14,13,45,881.0,67.5,0.55,19.0,485.0,790.08,596.11
2016,11,14,14,0,869.0,66.0,0.6,19.0,457.0,769.09,584.09
2016,11,14,14,15,850.5,64.0,0.6,18.5,422.5,739.59,566.38
2016,11,14,14,30,832.0,62.0,0.6,18.0,388.0,713.95,551.16
2016,11,14,14,45,806.0,59.0,0.65,18.0,348.5,672.88,524.29
2016,11,14,15,0,780.0,56.0,0.7,18.0,309.0,630.24,495.62
2016,11,14,15,15,741.0,52.5,0.7,17.0,265.5,577.09,459.15
2016,11,14,15,30,702.0,49.0,0.7,16.0,222.0,523.9,419.66
2016,11,14,15,45,639.5,44.0,0.75,15.5,177.5,455.29,365.73
2016,11,14,16,0,577.0,39.0,0.8,15.0,133.0,389.25,310.95
2016,11,14,16,15,469.5,31.0,0.8,14.0,91.0,300.27,235.01
2016,11,14,16,30,362.0,23.0,0.8,13.0,49.0,214.94,138.31
2016,11,14,16,45,181.0,11.5,0.85,12.0,24.5,87.58,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,6.0,0.75,8.0,10.0,0.0,0.0
2016,11,15,7,0,257.0,12.0,0.7,8.0,20.0,11.44,0.0
2016,11,15,7,15,398.5,20.5,0.6,8.5,57.0,17.53,7.43
2016,11,15,7,30,540.0,29.0,0.5,9.0,94.0,24.24,15.75
2016,11,15,7,45,613.5,34.0,0.45,9.5,138.0,66.16,30.75
2016,11,15,8,0,687.0,39.0,0.4,10.0,182.0,116.73,64.07
2016,11,15,8,15,730.0,42.5,0.45,10.5,225.5,168.4,106.18
2016,11,15,8,30,773.0,46.0,0.5,11.0,269.0,225.06,155.65
2016,11,15,8,45,800.5,48.5,0.55,12.0,309.0,278.66,203.64
2016,11,15,9,0,828.0,51.0,0.6,13.0,349.0,333.82,252.22
2016,11,15,9,15,480.0,117.5,0.6,13.0,294.5,306.45,240.24
2016,11,15,9,30,132.0,184.0,0.6,13.0,240.0,238.36,190.66
2016,11,15,9,45,495.0,126.5,0.6,13.5,358.0,373.42,298.01
2016,11,15,10,0,858.0,69.0,0.6,14.0,476.0,530.27,418.04
2016,11,15,10,15,543.0,150.0,0.6,14.0,412.0,472.11,372.87
2016,11,15,10,30,228.0,231.0,0.6,14.0,348.0,374.76,296.96
2016,11,15,10,45,312.0,224.0,0.65,14.5,390.0,439.0,347.74
2016,11,15,11,0,396.0,217.0,0.7,15.0,432.0,500.8,394.56
2016,11,15,11,15,644.5,146.0,0.75,15.0,503.0,627.52,491.63
2016,11,15,11,30,893.0,75.0,0.8,15.0,574.0,741.83,574.33
2016,11,15,11,45,893.0,75.0,0.9,15.5,575.5,762.46,587.36
2016,11,15,12,0,893.0,75.0,1.0,16.0,577.0,779.85,599.44
2016,11,15,12,15,890.5,74.5,1.05,16.0,570.5,791.37,608.02
2016,11,15,12,30,888.0,74.0,1.1,16.0,564.0,799.46,614.45
2016,11,15,12,45,883.5,72.5,1.2,16.0,550.0,801.3,617.4
2016,11,15,13,0,879.0,71.0,1.3,16.0,536.0,799.66,618.11
2016,11,15,13,15,870.0,70.0,1.35,15.5,515.0,791.61,615.01
2016,11,15,13,30,861.0,69.0,1.4,15.0,494.0,780.25,609.71
2016,11,15,13,45,843.5,68.5,1.5,15.0,465.5,759.62,597.26
2016,11,15,14,0,826.0,68.0,1.6,15.0,437.0,742.73,587.44
2016,11,15,14,15,807.0,66.0,1.65,14.5,404.0,713.56,569.1
2016,11,15,14,30,788.0,64.0,1.7,14.0,371.0,682.03,548.75
2016,11,15,14,45,757.5,61.5,1.8,14.0,332.0,639.5,518.97
2016,11,15,15,0,727.0,59.0,1.9,14.0,293.0,595.75,487.43
2016,11,15,15,15,687.5,55.5,1.9,13.5,251.5,543.94,448.25
2016,11,15,15,30,648.0,52.0,1.9,13.0,210.0,492.18,406.79
2016,11,15,15,45,581.0,46.5,1.95,12.5,167.0,427.16,352.74
2016,11,15,16,0,514.0,41.0,2.0,12.0,124.0,361.31,295.71
2016,11,15,16,15,404.5,32.5,1.95,11.5,84.5,274.24,218.31
2016,11,15,16,30,295.0,24.0,1.9,11.0,45.0,189.65,119.21
2016,11,15,16,45,147.5,12.0,1.85,11.0,22.5,73.7,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,96.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,11,16,7,0,193.0,13.0,1.6,6.0,18.0,12.39,0.0
2016,11,16,7,15,350.5,22.5,1.65,6.5,55.0,18.09,7.28
2016,11,16,7,30,508.0,32.0,1.7,7.0,92.0,27.42,18.57
2016,11,16,7,45,592.5,38.0,1.8,8.0,137.0,67.53,33.19
2016,11,16,8,0,677.0,44.0,1.9,9.0,182.0,118.88,66.83
2016,11,16,8,15,724.5,48.0,1.95,9.0,226.5,171.14,109.81
2016,11,16,8,30,772.0,52.0,2.0,9.0,271.0,227.93,160.34
2016,11,16,8,45,803.5,54.5,2.15,9.5,313.0,282.9,210.97
2016,11,16,9,0,835.0,57.0,2.3,10.0,355.0,339.92,263.08
2016,11,16,9,15,855.5,59.5,2.35,10.0,392.0,394.29,312.7
2016,11,16,9,30,876.0,62.0,2.4,10.0,429.0,448.61,361.06
2016,11,16,9,45,888.5,64.0,2.45,10.5,459.5,498.5,403.95
2016,11,16,10,0,901.0,66.0,2.5,11.0,490.0,547.3,444.64
2016,11,16,10,15,911.0,67.0,2.5,11.0,514.5,592.25,481.85
2016,11,16,10,30,921.0,68.0,2.5,11.0,539.0,635.4,516.74
2016,11,16,10,45,925.0,69.5,2.55,11.5,555.5,673.22,546.03
2016,11,16,11,0,929.0,71.0,2.6,12.0,572.0,708.41,572.46
2016,11,16,11,15,932.0,71.5,2.65,12.0,581.5,738.96,594.78
2016,11,16,11,30,935.0,72.0,2.7,12.0,591.0,766.48,614.88
2016,11,16,11,45,932.5,73.0,2.75,12.0,592.0,787.31,630.13
2016,11,16,12,0,930.0,74.0,2.8,12.0,593.0,804.67,643.0
2016,11,16,12,15,927.5,74.0,2.8,12.0,587.0,817.35,652.27
2016,11,16,12,30,925.0,74.0,2.8,12.0,581.0,826.48,659.13
2016,11,16,12,45,918.0,73.5,2.85,12.0,566.5,827.84,660.87
2016,11,16,13,0,911.0,73.0,2.9,12.0,552.0,825.6,660.21
2016,11,16,13,15,902.0,72.0,2.85,11.5,530.5,817.62,656.08
2016,11,16,13,30,893.0,71.0,2.8,11.0,509.0,806.22,649.59
2016,11,16,13,45,876.0,70.5,2.8,11.0,480.0,785.85,635.7
2016,11,16,14,0,859.0,70.0,2.8,11.0,451.0,769.03,624.53
2016,11,16,14,15,839.5,68.0,2.75,10.5,416.5,739.06,604.22
2016,11,16,14,30,820.0,66.0,2.7,10.0,382.0,706.62,581.84
2016,11,16,14,45,788.0,63.5,2.7,10.0,342.0,662.37,549.16
2016,11,16,15,0,756.0,61.0,2.7,10.0,302.0,616.84,514.79
2016,11,16,15,15,714.0,57.0,2.6,9.5,259.0,561.98,471.82
2016,11,16,15,30,672.0,53.0,2.5,9.0,216.0,507.22,426.64
2016,11,16,15,45,602.5,47.5,2.45,9.0,171.0,440.3,368.87
2016,11,16,16,0,533.0,42.0,2.4,9.0,126.0,372.29,308.16
2016,11,16,16,15,417.5,33.0,2.25,8.5,85.5,280.93,225.74
2016,11,16,16,30,302.0,24.0,2.1,8.0,45.0,191.68,117.08
2016,11,16,16,45,151.0,12.0,2.0,8.0,22.5,75.01,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,80.5,6.0,0.75,3.5,7.5,0.0,0.0
2016,11,17,7,0,161.0,12.0,0.7,4.0,15.0,11.44,0.0
2016,11,17,7,15,312.0,22.5,0.65,4.5,50.0,18.22,6.69
2016,11,17,7,30,463.0,33.0,0.6,5.0,85.0,26.13,17.56
2016,11,17,7,45,553.0,39.0,0.6,5.5,129.5,65.09,33.16
2016,11,17,8,0,643.0,45.0,0.6,6.0,174.0,114.52,65.32
2016,11,17,8,15,693.0,49.5,0.6,6.5,218.0,165.6,106.85
2016,11,17,8,30,743.0,54.0,0.6,7.0,262.0,221.55,155.81
2016,11,17,8,45,781.5,55.5,0.65,7.5,304.5,275.8,204.9
2016,11,17,9,0,820.0,57.0,0.7,8.0,347.0,332.85,256.02
2016,11,17,9,15,842.5,59.5,0.75,8.5,384.0,387.13,304.15
2016,11,17,9,30,865.0,62.0,0.8,9.0,421.0,441.59,351.02
2016,11,17,9,45,884.0,62.5,0.85,10.0,452.5,492.41,392.93
2016,11,17,10,0,903.0,63.0,0.9,11.0,484.0,542.7,432.95
2016,11,17,10,15,913.5,64.0,0.9,11.0,509.0,587.93,469.07
2016,11,17,10,30,924.0,65.0,0.9,11.0,534.0,631.4,502.89
2016,11,17,10,45,931.5,65.5,0.9,11.5,551.5,670.39,531.64
2016,11,17,11,0,939.0,66.0,0.9,12.0,569.0,706.93,557.58
2016,11,17,11,15,942.5,66.0,0.85,12.0,579.0,737.48,577.82
2016,11,17,11,30,946.0,66.0,0.8,12.0,589.0,764.99,595.81
2016,11,17,11,45,948.0,66.0,0.8,12.5,591.0,788.2,610.39
2016,11,17,12,0,950.0,66.0,0.8,13.0,593.0,808.06,622.69
2016,11,17,12,15,947.5,65.5,0.8,13.0,586.5,820.37,631.03
2016,11,17,12,30,945.0,65.0,0.8,13.0,580.0,829.05,637.12
2016,11,17,12,45,940.5,64.0,0.8,13.5,566.5,831.88,638.24
2016,11,17,13,0,936.0,63.0,0.8,14.0,553.0,831.04,637.08
2016,11,17,13,15,927.5,62.5,0.8,14.0,531.5,824.02,633.06
2016,11,17,13,30,919.0,62.0,0.8,14.0,510.0,813.48,626.84
2016,11,17,13,45,906.0,60.5,0.85,14.0,481.5,794.75,615.87
2016,11,17,14,0,893.0,59.0,0.9,14.0,453.0,772.86,602.71
2016,11,17,14,15,875.0,57.5,0.9,13.5,418.5,744.23,585.02
2016,11,17,14,30,857.0,56.0,0.9,13.0,384.0,713.09,565.29
2016,11,17,14,45,831.0,53.5,0.9,13.0,344.5,672.65,537.32
2016,11,17,15,0,805.0,51.0,0.9,13.0,305.0,636.53,511.92
2016,11,17,15,15,766.5,47.5,0.85,12.5,262.0,583.46,473.08
2016,11,17,15,30,728.0,44.0,0.8,12.0,219.0,530.3,431.32
2016,11,17,15,45,667.0,39.5,0.8,11.5,174.0,462.96,376.79
2016,11,17,16,0,606.0,35.0,0.8,11.0,129.0,398.13,321.45
2016,11,17,16,15,498.0,27.5,0.9,10.0,87.5,309.28,243.8
2016,11,17,16,30,390.0,20.0,1.0,9.0,46.0,222.29,128.59
2016,11,17,16,45,195.0,10.0,1.1,8.5,23.0,91.42,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,81.0,5.0,1.25,3.0,6.5,0.0,0.0
2016,11,18,7,0,162.0,10.0,1.3,3.0,13.0,9.53,0.0
2016,11,18,7,15,320.0,20.5,1.3,4.0,48.5,16.45,4.56
2016,11,18,7,30,478.0,31.0,1.3,5.0,84.0,26.73,17.95
2016,11,18,7,45,565.5,37.5,1.35,6.0,128.5,63.04,31.34
2016,11,18,8,0,653.0,44.0,1.4,7.0,173.0,113.16,63.63
2016,11,18,8,15,704.5,48.5,1.3,7.5,218.0,164.88,105.53
2016,11,18,8,30,756.0,53.0,1.2,8.0,263.0,221.63,155.22
2016,11,18,8,45,790.0,56.5,1.2,9.0,305.0,277.2,205.41
2016,11,18,9,0,824.0,60.0,1.2,10.0,347.0,335.14,257.0
2016,11,18,9,15,846.0,62.5,1.25,10.5,384.5,389.52,305.36
2016,11,18,9,30,868.0,65.0,1.3,11.0,422.0,444.34,352.67
2016,11,18,9,45,884.0,66.5,1.4,12.0,453.5,494.33,394.36
2016,11,18,10,0,900.0,68.0,1.5,13.0,485.0,544.13,434.48
2016,11,18,10,15,909.0,69.5,1.5,13.5,509.0,588.98,469.81
2016,11,18,10,30,918.0,71.0,1.5,14.0,533.0,631.96,502.67
2016,11,18,10,45,922.0,72.0,1.55,14.5,549.5,669.14,530.72
2016,11,18,11,0,926.0,73.0,1.6,15.0,566.0,703.68,556.23
2016,11,18,11,15,927.5,73.5,1.65,15.0,575.0,733.12,577.32
2016,11,18,11,30,929.0,74.0,1.7,15.0,584.0,759.48,596.08
2016,11,18,11,45,925.0,75.0,1.75,15.5,584.0,779.15,609.01
2016,11,18,12,0,921.0,76.0,1.8,16.0,584.0,795.33,619.59
2016,11,18,12,15,917.0,76.0,1.8,16.0,577.5,806.81,627.69
2016,11,18,12,30,913.0,76.0,1.8,16.0,571.0,814.76,633.47
2016,11,18,12,45,908.5,74.5,1.85,16.0,556.5,816.96,635.89
2016,11,18,13,0,904.0,73.0,1.9,16.0,542.0,815.62,636.02
2016,11,18,13,15,895.0,72.0,1.85,15.5,521.0,807.8,631.98
2016,11,18,13,30,886.0,71.0,1.8,15.0,500.0,796.59,625.7
2016,11,18,13,45,872.5,69.5,1.8,15.0,472.0,777.97,613.53
2016,11,18,14,0,859.0,68.0,1.8,15.0,444.0,762.8,603.93
2016,11,18,14,15,840.5,66.0,1.7,14.5,410.5,733.8,584.44
2016,11,18,14,30,822.0,64.0,1.6,14.0,377.0,702.3,562.99
2016,11,18,14,45,795.0,61.0,1.55,14.0,337.5,661.23,533.45
2016,11,18,15,0,768.0,58.0,1.5,14.0,298.0,618.64,502.18
2016,11,18,15,15,727.0,54.0,1.35,13.0,255.5,564.42,461.52
2016,11,18,15,30,686.0,50.0,1.2,12.0,213.0,510.27,418.54
2016,11,18,15,45,621.5,44.5,1.1,11.5,168.5,441.03,361.21
2016,11,18,16,0,557.0,39.0,1.0,11.0,124.0,374.43,303.55
2016,11,18,16,15,442.0,30.5,1.0,10.0,83.5,289.45,227.98
2016,11,18,16,30,327.0,22.0,1.0,9.0,43.0,199.15,108.89
2016,11,18,16,45,163.5,11.0,1.0,8.5,21.5,78.99,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.5,2.8,9.0,37.0,11.89,0.73
2016,11,19,7,30,403.0,31.0,2.8,9.0,74.0,24.53,15.57
2016,11,19,7,45,494.0,37.5,2.8,9.5,116.0,56.31,27.72
2016,11,19,8,0,585.0,44.0,2.8,10.0,158.0,104.36,58.54
2016,11,19,8,15,292.5,43.5,2.8,10.0,100.5,89.66,58.89
2016,11,19,8,30,0.0,43.0,2.8,10.0,43.0,39.94,29.13
2016,11,19,8,45,0.0,50.5,2.85,10.5,50.5,46.93,35.14
2016,11,19,9,0,0.0,58.0,2.9,11.0,58.0,53.92,41.05
2016,11,19,9,15,0.0,86.5,2.9,11.0,86.5,80.63,63.84
2016,11,19,9,30,0.0,115.0,2.9,11.0,115.0,107.7,86.68
2016,11,19,9,45,0.0,126.5,2.9,11.5,126.5,118.84,95.68
2016,11,19,10,0,0.0,138.0,2.9,12.0,138.0,130.08,104.71
2016,11,19,10,15,0.0,143.0,2.85,12.0,143.0,135.09,108.67
2016,11,19,10,30,0.0,148.0,2.8,12.0,148.0,140.13,112.68
2016,11,19,10,45,23.0,185.0,2.8,12.5,197.5,191.67,155.32
2016,11,19,11,0,46.0,222.0,2.8,13.0,247.0,253.88,205.84
2016,11,19,11,15,28.0,204.5,2.75,13.0,220.0,224.98,181.79
2016,11,19,11,30,10.0,187.0,2.7,13.0,193.0,187.41,150.74
2016,11,19,11,45,10.5,188.5,2.7,13.0,194.5,189.97,152.92
2016,11,19,12,0,11.0,190.0,2.7,13.0,196.0,192.6,155.09
2016,11,19,12,15,5.5,154.5,2.65,13.0,157.5,152.33,121.98
2016,11,19,12,30,0.0,119.0,2.6,13.0,119.0,112.48,88.97
2016,11,19,12,45,0.0,122.0,2.6,13.0,122.0,115.67,91.75
2016,11,19,13,0,0.0,125.0,2.6,13.0,125.0,118.97,94.59
2016,11,19,13,15,11.5,155.0,2.55,13.0,160.5,159.84,128.99
2016,11,19,13,30,23.0,185.0,2.5,13.0,196.0,202.78,164.75
2016,11,19,13,45,14.5,167.5,2.5,13.0,174.5,178.02,144.3
2016,11,19,14,0,6.0,150.0,2.5,13.0,153.0,153.36,123.93
2016,11,19,14,15,3.0,128.5,2.4,12.5,130.0,128.6,103.68
2016,11,19,14,30,0.0,107.0,2.3,12.0,107.0,103.98,83.28
2016,11,19,14,45,0.0,95.5,2.25,12.0,95.5,92.65,73.86
2016,11,19,15,0,0.0,84.0,2.2,12.0,84.0,81.33,64.34
2016,11,19,15,15,0.0,71.5,2.1,11.5,71.5,68.89,53.84
2016,11,19,15,30,0.0,59.0,2.0,11.0,59.0,56.43,43.14
2016,11,19,15,45,0.0,46.5,1.95,11.0,46.5,43.9,32.15
2016,11,19,16,0,0.0,34.0,1.9,11.0,34.0,31.58,21.24
2016,11,19,16,15,0.0,22.5,1.9,11.0,22.5,20.88,11.56
2016,11,19,16,30,0.0,11.0,1.9,11.0,11.0,10.19,0.0
2016,11,19,16,45,0.0,5.5,1.9,11.0,5.5,5.24,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,6.0,17.5,0.9,9.5,18.0,16.08,1.54
2016,11,20,7,30,12.0,35.0,0.9,10.0,36.0,30.87,20.84
2016,11,20,7,45,23.5,53.0,0.9,10.5,57.0,48.19,34.64
2016,11,20,8,0,35.0,71.0,0.9,11.0,78.0,67.76,50.96
2016,11,20,8,15,43.0,88.5,0.9,11.0,99.0,87.97,68.13
2016,11,20,8,30,51.0,106.0,0.9,11.0,120.0,109.3,86.3
2016,11,20,8,45,56.5,122.5,0.9,11.5,140.0,130.09,103.84
2016,11,20,9,0,62.0,139.0,0.9,12.0,160.0,151.59,121.77
2016,11,20,9,15,45.0,148.0,0.85,12.0,164.0,158.09,127.57
2016,11,20,9,30,28.0,157.0,0.8,12.0,168.0,162.82,131.58
