Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,9,45,25.0,165.0,0.8,12.0,176.0,167.93,135.67
2016,11,20,10,0,22.0,173.0,0.8,12.0,184.0,175.67,141.85
2016,11,20,10,15,31.5,188.5,0.8,12.0,204.5,202.75,163.8
2016,11,20,10,30,41.0,204.0,0.8,12.0,225.0,226.62,182.93
2016,11,20,10,45,52.5,216.5,0.8,12.5,244.0,249.53,200.86
2016,11,20,11,0,64.0,229.0,0.8,13.0,263.0,273.39,219.4
2016,11,20,11,15,47.0,222.5,0.8,13.0,248.0,257.65,206.42
2016,11,20,11,30,30.0,216.0,0.8,13.0,233.0,240.77,192.67
2016,11,20,11,45,31.0,217.5,0.85,13.0,235.0,245.03,196.27
2016,11,20,12,0,32.0,219.0,0.9,13.0,237.0,249.36,199.83
2016,11,20,12,15,27.0,211.5,0.9,13.0,226.5,228.57,183.24
2016,11,20,12,30,22.0,204.0,0.9,13.0,216.0,217.82,174.71
2016,11,20,12,45,11.0,170.0,0.9,13.0,176.0,173.89,139.19
2016,11,20,13,0,0.0,136.0,0.9,13.0,136.0,130.3,103.5
2016,11,20,13,15,19.5,165.5,0.9,12.5,174.5,177.5,143.4
2016,11,20,13,30,39.0,195.0,0.9,12.0,213.0,238.9,194.04
2016,11,20,13,45,19.5,152.5,0.9,12.0,161.5,165.38,133.78
2016,11,20,14,0,0.0,110.0,0.9,12.0,110.0,105.38,83.85
2016,11,20,14,15,0.0,114.5,0.85,11.5,114.5,111.07,89.1
2016,11,20,14,30,0.0,119.0,0.8,11.0,119.0,117.46,94.8
2016,11,20,14,45,0.0,106.5,0.8,11.0,106.5,105.13,84.56
2016,11,20,15,0,0.0,94.0,0.8,11.0,94.0,92.83,74.28
2016,11,20,15,15,0.0,80.0,0.75,10.5,80.0,78.8,62.48
2016,11,20,15,30,0.0,66.0,0.7,10.0,66.0,64.72,50.43
2016,11,20,15,45,0.0,52.0,0.65,10.0,52.0,50.54,37.99
2016,11,20,16,0,0.0,38.0,0.6,10.0,38.0,36.17,25.26
2016,11,20,16,15,0.0,25.0,0.7,9.5,25.0,23.21,13.57
2016,11,20,16,30,0.0,12.0,0.8,9.0,12.0,11.12,0.12
2016,11,20,16,45,0.0,6.0,0.9,9.0,6.0,5.72,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,209.0,15.0,1.15,6.5,35.5,11.62,0.0
2016,11,21,7,30,418.0,30.0,1.2,7.0,71.0,23.93,14.98
2016,11,21,7,45,509.5,36.5,1.3,8.0,113.5,53.81,26.21
2016,11,21,8,0,601.0,43.0,1.4,9.0,156.0,102.28,56.47
2016,11,21,8,15,655.0,48.0,1.4,9.0,199.0,151.44,95.44
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,205.98,142.85
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,258.89,190.74
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,314.88,241.23
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,367.79,289.16
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,421.37,336.46
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,470.24,378.33
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,519.02,418.83
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,492.77,399.2
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,432.42,351.44
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,557.8,452.18
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,678.97,546.09
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,594.79,478.32
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,473.17,381.37
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,440.29,355.64
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,414.2,334.05
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,270.37,219.48
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,110.54,87.1
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,134.34,107.21
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,159.14,127.74
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,400.75,330.9
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,622.59,505.65
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,324.55,269.95
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,14.84,7.03
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,13.45,5.95
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,12.05,4.79
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,10.66,3.59
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,9.26,2.39
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,273.89,234.48
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,501.18,417.46
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,430.09,355.45
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,362.03,295.66
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,276.3,217.4
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,183.81,81.23
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,72.91,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,12.63,0.0
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,26.01,16.65
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,53.91,28.14
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,99.58,56.3
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,147.38,93.54
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,200.9,139.12
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,254.43,186.45
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,310.16,235.54
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,339.2,264.72
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,359.29,284.92
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,432.65,344.09
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,514.97,408.63
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,557.65,442.3
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,600.36,475.42
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,531.96,422.38
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,433.99,345.55
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,530.96,422.93
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,631.77,499.22
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,705.64,552.01
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,772.27,596.62
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,712.63,555.09
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,630.98,496.25
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,722.84,566.02
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,795.66,616.22
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,746.51,581.57
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,692.26,544.6
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,625.17,497.81
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,553.23,444.73
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,551.46,446.6
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,551.25,448.51
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,513.79,420.02
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,471.94,387.87
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,427.04,352.67
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,385.06,318.35
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,327.42,270.09
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,272.25,221.92
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,202.02,157.92
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,127.85,50.03
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,47.86,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,12.73,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,26.19,16.54
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,53.13,28.59
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,97.79,56.38
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,144.69,92.6
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,197.89,137.58
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,249.69,183.89
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,304.25,232.51
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,355.96,278.5
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,409.09,324.55
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,458.87,366.43
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,508.82,407.24
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,455.78,367.15
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,375.38,303.47
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,278.17,225.79
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,164.88,132.05
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,225.0,181.93
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,282.08,227.96
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,534.32,432.77
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,773.12,610.25
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,672.02,533.37
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,542.65,434.42
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,677.85,542.05
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,791.66,625.43
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,617.25,496.43
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,433.2,351.83
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,591.88,482.38
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,731.42,588.41
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,699.89,566.18
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,666.09,543.61
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,624.91,513.83
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,587.2,485.45
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,530.87,440.99
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,475.17,395.38
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,403.96,335.23
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,336.27,275.57
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,241.78,189.98
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,145.88,52.15
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,56.38,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,13.81,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,28.42,18.48
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,53.44,29.85
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,98.84,57.72
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,147.05,95.37
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,201.74,142.28
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,255.3,190.43
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,313.53,242.62
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,344.56,273.48
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,370.69,298.81
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,444.46,359.1
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,524.62,422.24
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,570.87,458.23
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,615.68,492.14
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,654.99,519.97
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,692.08,545.22
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,723.7,566.33
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,752.46,583.52
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,775.31,595.12
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,794.88,604.46
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,807.62,612.88
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,816.85,619.17
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,819.6,622.16
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,818.77,623.05
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,810.9,619.38
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,799.59,613.57
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,780.67,603.5
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,758.66,591.21
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,727.94,572.75
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,694.76,552.13
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,650.47,521.75
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,604.82,489.34
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,553.11,450.98
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,497.27,407.41
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,423.4,347.11
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,353.17,286.69
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,256.29,199.61
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,157.57,49.77
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,61.93,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,13.67,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,26.48,16.45
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,45.07,31.48
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,69.03,50.51
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,94.57,72.03
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,121.93,95.61
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,149.0,119.27
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,177.06,143.59
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,202.63,165.46
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,228.93,187.61
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,235.49,192.9
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,234.0,191.14
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,290.55,237.53
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,347.01,283.11
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,337.31,274.14
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,324.05,262.48
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,425.37,344.82
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,535.21,430.53
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,514.54,412.73
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,500.33,400.73
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,502.0,402.4
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,502.31,402.91
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,522.77,419.85
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,542.03,435.67
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,491.8,397.32
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,440.91,358.29
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,423.83,345.93
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,405.98,332.55
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,349.52,288.58
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,305.67,253.87
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,279.53,232.92
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,253.44,211.5
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,222.53,186.03
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,191.69,159.93
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,157.75,130.19
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,124.27,100.15
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,80.29,59.92
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,27.47,3.0
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,11.96,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.81,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,7.4,0.35
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,13.43,5.82
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,19.47,11.29
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,25.97,17.16
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,32.49,22.97
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,39.0,28.73
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,45.53,34.43
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,51.12,39.26
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,56.72,44.06
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,67.93,53.69
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,79.25,63.33
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,121.92,99.75
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,166.11,136.87
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,159.42,130.9
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,152.38,124.79
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,195.63,161.37
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,250.04,206.59
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,239.72,197.79
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,219.33,180.92
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,270.45,224.11
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,313.42,260.05
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,381.67,317.63
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,451.11,375.16
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,348.59,290.73
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,245.86,204.55
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,182.98,152.03
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,132.87,109.17
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,277.98,236.86
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,410.11,348.26
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,370.11,314.22
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,331.22,281.56
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,290.56,247.03
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,250.66,212.34
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,200.78,167.96
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,153.41,125.09
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,88.85,66.79
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,22.31,0.42
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,10.01,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,16.2,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,26.95,15.73
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,46.55,27.4
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,89.08,53.29
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,132.36,86.03
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,182.89,128.42
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,234.55,173.66
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,292.63,225.1
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,344.46,272.56
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,397.0,319.75
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,435.67,354.37
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,472.93,386.78
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,505.71,414.93
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,535.53,439.75
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,599.08,489.92
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,665.75,541.0
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,692.84,561.86
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,720.67,581.95
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,743.24,597.9
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,762.7,611.6
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,774.98,620.12
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,783.86,626.34
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,682.48,551.65
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,560.54,456.14
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,603.83,493.04
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,649.4,529.83
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,557.01,456.94
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,459.15,379.17
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,379.03,315.25
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,289.86,242.12
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,263.18,220.57
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,236.61,198.43
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,207.33,173.93
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,178.19,148.92
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,143.58,118.54
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,109.4,87.93
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,68.98,50.64
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,17.74,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,8.58,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,7.15,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,13.91,5.07
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,25.07,15.54
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,36.18,25.6
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,48.62,36.72
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,61.2,47.85
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,73.9,58.84
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,86.71,69.75
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,97.74,79.12
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,108.86,88.48
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,174.47,143.57
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,249.24,205.59
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,219.58,180.75
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,185.11,151.56
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,209.42,171.8
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,228.93,187.87
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,277.52,228.53
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,337.9,278.22
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,385.18,317.01
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,434.39,356.93
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,355.48,291.88
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,262.15,214.27
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,435.73,360.79
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,601.06,494.2
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,500.27,412.52
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,400.37,331.09
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,412.06,341.92
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,410.03,341.42
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,273.15,228.42
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,131.98,107.78
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,116.98,95.32
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,102.17,82.69
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,86.43,69.31
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,70.62,55.63
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,54.64,41.5
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,38.34,26.99
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,23.48,13.4
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,10.2,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,5.24,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,10.48,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,19.12,8.9
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,39.13,17.55
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,86.54,43.01
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,136.65,80.8
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,193.01,129.22
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,247.0,178.78
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,303.47,230.86
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,357.01,279.94
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,411.07,328.03
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,460.91,371.47
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,509.97,412.8
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,555.87,450.0
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,600.07,484.58
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,638.45,514.1
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,674.34,540.99
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,705.55,564.2
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,733.75,584.06
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,756.32,598.76
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,775.49,611.08
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,789.1,620.65
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,799.14,627.87
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,800.62,629.22
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,798.49,628.27
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,791.96,624.37
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,781.99,618.19
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,763.65,606.68
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,742.31,593.01
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,714.05,574.15
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,689.42,557.76
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,648.69,528.36
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,606.48,497.18
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,553.52,456.87
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,500.61,414.38
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,430.83,355.53
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,363.95,296.31
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,270.24,208.95
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,174.98,22.05
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,72.48,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,11.44,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,21.81,10.25
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,36.89,25.31
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,55.9,41.09
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,76.54,58.63
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,98.56,77.49
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,120.29,96.23
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,142.75,115.39
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,163.13,132.91
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,183.99,150.67
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,324.9,264.59
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,488.3,393.7
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,531.27,427.96
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,574.37,462.51
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,611.98,491.7
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,647.36,518.57
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,678.2,541.98
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,706.35,562.07
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,728.21,576.91
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,746.88,589.57
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,759.57,599.15
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,768.93,606.58
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,775.05,611.87
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,772.03,610.82
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,557.72,452.11
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,322.05,262.91
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,279.38,230.12
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,248.56,205.21
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,317.0,264.79
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,381.43,319.6
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,348.94,293.47
