Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,316.58,267.35
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,281.35,238.03
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,246.44,208.08
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,199.42,166.54
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,154.22,125.73
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,87.87,65.52
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,21.1,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,9.53,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,10.48,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,19.36,7.77
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,36.02,17.35
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,81.11,41.02
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,129.67,76.92
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,184.43,123.27
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,238.36,172.21
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,295.62,224.53
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,348.79,273.38
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,402.54,321.57
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,452.92,365.97
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,502.63,408.5
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,548.44,447.14
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,592.72,483.56
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,631.98,514.63
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,668.92,543.21
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,700.8,568.08
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,729.83,589.08
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,752.05,604.31
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,770.96,617.2
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,785.36,627.19
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,796.27,634.77
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,800.38,638.05
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,800.93,638.98
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,794.25,634.38
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,784.14,627.48
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,766.27,615.04
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,745.33,600.43
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,716.84,581.66
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,685.92,560.77
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,650.99,535.33
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,608.54,503.41
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,555.03,461.52
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,501.6,417.61
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,432.22,358.38
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,365.64,298.77
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,207.66,160.06
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,44.88,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,9.53,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,17.4,5.76
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,33.26,15.16
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,79.54,38.84
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,129.03,75.44
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,184.28,122.7
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,238.4,172.35
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,294.15,223.8
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,347.35,273.22
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,401.26,322.08
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,451.62,366.28
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,501.07,408.23
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,546.9,447.2
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,591.17,483.9
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,630.06,514.66
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,666.57,542.8
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,698.27,567.37
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,727.08,587.93
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,749.79,603.17
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,769.18,616.02
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,782.72,625.81
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,792.74,633.23
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,797.46,636.96
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,798.59,638.31
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,791.96,634.18
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,781.86,627.72
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,764.14,615.76
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,743.39,601.61
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,715.57,583.16
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,685.32,562.58
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,650.1,536.7
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,607.37,504.31
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,554.3,462.01
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,501.28,417.76
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,429.98,356.77
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,361.72,295.63
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,267.01,206.07
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,170.68,7.86
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,70.57,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,10.01,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,18.57,5.48
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,32.4,15.84
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,75.55,37.55
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,122.48,71.48
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,175.64,115.97
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,227.63,162.96
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,282.77,213.33
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,335.26,261.34
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,388.22,308.62
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,437.04,351.5
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,485.29,392.6
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,530.31,429.48
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,573.93,464.04
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,613.0,494.41
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,649.96,522.41
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,680.98,546.35
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,709.21,566.72
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,732.13,581.89
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,751.87,594.78
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,765.76,604.64
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,776.22,612.22
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,780.49,615.55
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,781.27,616.6
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,775.52,612.63
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,766.4,606.41
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,750.72,596.14
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,731.97,583.7
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,704.54,564.88
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,674.67,544.07
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,636.09,515.87
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,601.61,490.15
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,549.76,450.43
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,497.93,408.68
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,429.21,350.83
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,363.32,292.66
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,270.81,205.93
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,176.05,4.99
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,73.07,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,10.01,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,17.09,3.52
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,30.15,15.22
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,71.99,36.69
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,118.66,70.09
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,170.62,112.67
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,221.98,158.02
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,277.06,207.02
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,329.04,253.61
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,382.23,300.1
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,426.57,338.36
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,468.02,372.91
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,511.41,408.84
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,553.78,443.09
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,563.47,450.82
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,565.73,452.68
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,533.0,426.94
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,485.67,389.64
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,545.32,436.53
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,597.02,476.03
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,613.71,488.71
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,633.67,504.0
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,621.17,495.33
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,611.33,488.75
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,559.46,450.05
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,493.72,400.59
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,442.35,361.18
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,391.23,320.93
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,351.74,290.72
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,324.7,269.62
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,296.99,247.46
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,269.1,224.67
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,232.66,194.39
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,196.92,163.94
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,158.18,130.23
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,120.26,96.45
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,73.97,53.75
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,16.62,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,10.48,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,18.17,2.72
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,31.71,17.89
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,68.66,38.57
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,108.4,67.31
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,154.48,105.37
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,199.92,145.71
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,248.83,189.63
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,294.53,231.28
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,342.21,274.01
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,372.06,301.54
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,391.85,319.49
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,386.71,316.7
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,364.58,299.19
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,420.43,344.87
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,489.68,399.7
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,510.53,415.79
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,529.72,430.78
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,423.71,345.32
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,298.74,242.75
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,371.2,303.21
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,446.66,363.8
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,491.83,400.63
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,548.58,445.87
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,395.37,323.71
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,230.1,187.69
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,346.21,287.18
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,459.28,379.56
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,406.91,337.32
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,355.49,296.27
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,324.44,271.26
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,293.6,245.79
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,259.56,217.65
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,225.84,188.94
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,185.41,153.72
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,145.97,118.37
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,82.22,60.56
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,18.13,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,9.53,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,16.31,0.54
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,29.11,16.29
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,65.91,36.81
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,105.08,65.06
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,150.5,102.71
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,195.57,143.13
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,243.57,186.62
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,288.53,228.33
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,334.57,270.3
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,406.48,331.13
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,485.47,396.68
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,531.06,435.55
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,575.24,472.47
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,614.54,503.81
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,651.63,532.65
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,683.13,557.58
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,711.81,579.16
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,734.73,595.78
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,754.41,610.09
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,768.69,620.11
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,779.54,627.74
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,781.87,629.72
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,780.67,629.36
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,774.17,625.28
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,764.32,618.89
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,747.22,607.64
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,727.13,594.15
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,558.3,465.17
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,370.0,311.77
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,342.58,290.44
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,314.7,267.3
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,412.94,350.68
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,485.25,408.32
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,413.99,345.94
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,345.65,284.43
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,258.02,199.54
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,159.23,2.69
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,63.54,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.86,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,5.55,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,11.11,4.04
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,16.68,8.97
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,23.19,14.98
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,29.7,20.95
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,36.21,26.81
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,42.73,32.59
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,48.33,37.52
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,53.92,42.41
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,159.98,133.79
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,274.02,228.92
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,333.16,277.28
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,393.29,326.32
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,461.65,381.57
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,532.73,438.0
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,528.79,433.71
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,523.44,428.6
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,509.98,417.65
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,483.19,396.41
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,353.1,291.97
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,207.33,170.57
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,232.84,192.9
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,248.82,206.53
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,315.5,263.47
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,370.5,310.01
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,364.57,306.14
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,357.69,301.83
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,253.03,213.71
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,130.97,108.37
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,116.17,95.97
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,101.6,83.37
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,86.42,70.17
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,71.17,56.71
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,55.13,42.38
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,38.75,27.62
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,23.79,13.67
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,9.05,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,15.56,0.0
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,24.82,15.17
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,62.8,31.78
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,104.33,60.06
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,153.24,99.45
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,127.09,92.34
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,63.29,49.1
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,72.25,56.83
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,81.27,64.46
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,88.92,70.72
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,96.62,76.96
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,73.08,56.9
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,50.2,37.39
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,88.38,69.71
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,128.14,102.87
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,153.79,124.13
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,180.35,146.01
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,182.59,147.72
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,184.88,149.58
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,120.16,96.03
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,58.61,44.32
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,50.68,37.6
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,42.76,30.85
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,43.22,31.35
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,43.68,31.86
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,136.08,111.28
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,237.24,195.62
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,220.6,181.76
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,203.94,168.24
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,185.3,152.96
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,166.64,137.43
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,331.79,278.26
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,450.97,373.5
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,382.16,313.47
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,317.07,255.74
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,226.47,171.38
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,131.21,3.33
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,50.76,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,11.44,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,20.99,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,28.75,18.37
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,55.61,32.45
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,89.4,57.36
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,126.86,88.02
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,164.14,120.36
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,203.62,154.96
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,240.7,188.0
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,278.26,220.87
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,186.6,150.01
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,70.75,54.62
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,102.93,81.76
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,135.92,108.93
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,125.58,99.95
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,115.26,91.17
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,195.11,157.18
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,275.68,221.69
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,273.31,219.2
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,270.51,216.9
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,194.81,156.02
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,113.94,89.67
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,111.12,87.63
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,108.32,85.4
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,143.3,114.6
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,180.22,144.94
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,170.43,136.99
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,160.71,129.29
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,148.05,119.28
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,135.52,109.28
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,120.09,96.53
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,104.86,83.79
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,308.71,257.01
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,451.88,368.73
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,385.32,311.28
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,327.44,260.42
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,239.61,179.79
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,146.87,7.21
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,57.84,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,3.34,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,6.48,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,14.37,6.18
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,22.27,13.14
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,31.57,21.44
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,40.89,29.69
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,49.74,37.39
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,58.61,44.97
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,66.6,51.78
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,74.63,58.56
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,85.1,67.36
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,95.67,76.17
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,96.64,76.84
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,97.6,77.53
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,83.08,65.2
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,68.88,53.14
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,101.05,80.2
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,134.44,107.94
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,128.05,102.51
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,121.66,97.19
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,120.83,96.52
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,120.04,95.89
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,147.31,118.79
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,175.8,142.48
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,124.27,99.73
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,74.48,57.95
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,79.14,62.06
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,84.04,66.32
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,77.24,60.65
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,70.46,54.98
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,62.65,48.39
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,54.87,41.75
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,46.47,34.59
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,38.09,27.31
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,29.24,19.49
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,20.4,11.63
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,12.97,4.73
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
