Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,6.67,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,13.0,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,26.6,16.56
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,43.61,30.58
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,63.08,47.12
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,83.95,65.1
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,104.89,83.39
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,126.67,102.32
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,146.5,119.68
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,166.66,137.09
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,238.57,196.25
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,314.94,258.61
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,267.99,220.84
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,208.1,171.08
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,312.2,258.0
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,428.56,351.24
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,390.09,318.87
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,335.9,274.5
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,238.69,195.45
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,140.99,113.56
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,270.9,223.05
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,389.99,318.93
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,330.85,269.68
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,258.81,210.65
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,361.56,297.76
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,464.26,381.64
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,292.69,242.71
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,117.03,94.27
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,107.74,87.18
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,98.51,79.63
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,87.63,70.44
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,76.78,61.17
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,64.79,50.88
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,52.77,40.4
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,40.68,29.7
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,28.79,19.06
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,18.56,9.46
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,8.34,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,4.29,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,17.16,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,25.44,15.36
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,48.23,29.91
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,77.97,52.98
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,109.97,80.02
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,141.79,108.26
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,174.92,137.82
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,205.83,165.37
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,237.19,192.73
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,273.46,223.4
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,311.62,255.08
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,340.64,279.14
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,369.45,302.56
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,427.03,348.04
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,482.08,390.45
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,474.16,382.6
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,452.5,364.72
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,523.6,419.85
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,588.42,468.06
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,530.48,422.33
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,456.89,365.49
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,461.54,370.56
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,465.14,373.93
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,480.97,387.41
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,507.47,408.45
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,468.47,379.56
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,440.86,359.4
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,419.42,344.2
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,397.0,327.83
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,369.12,306.24
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,340.39,283.45
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,304.61,254.79
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,280.38,234.28
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,237.62,197.25
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,195.97,159.81
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,112.05,84.72
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,24.33,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,20.97,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,22.36,12.42
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,52.74,26.23
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,93.16,52.6
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,141.37,90.28
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,175.52,125.84
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,197.09,150.33
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,234.82,184.09
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,273.76,218.28
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,237.28,192.12
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,178.35,144.89
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,282.56,230.81
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,397.81,322.8
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,493.92,398.9
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,595.41,477.73
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,446.95,361.09
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,251.27,202.46
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,217.36,175.92
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,174.39,140.61
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,159.67,128.6
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,144.82,116.33
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,189.69,154.0
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,247.89,201.46
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,346.37,282.76
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,445.05,361.23
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,293.85,240.14
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,136.28,109.49
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,125.84,101.58
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,115.52,93.09
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,102.51,82.31
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,89.52,71.41
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,75.92,59.95
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,62.28,48.23
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,47.92,35.6
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,33.3,22.65
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,20.89,11.23
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,9.27,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,4.77,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.81,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,7.63,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,19.5,9.78
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,31.35,20.73
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,45.15,33.08
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,59.17,45.5
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,73.36,57.91
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,87.7,70.28
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,100.76,81.36
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,114.06,92.54
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,104.99,84.57
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,95.7,76.44
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,77.88,61.24
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,60.46,46.35
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,84.06,66.21
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,108.41,86.4
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,83.54,65.43
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,59.54,45.17
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,110.29,87.93
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,164.23,132.57
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,110.09,87.56
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,58.61,44.34
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,62.81,47.99
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,67.01,51.58
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,59.54,45.3
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,52.07,39.01
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,88.3,69.85
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,129.18,104.28
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,118.87,95.89
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,108.62,87.57
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,97.27,78.08
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,85.96,68.51
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,72.9,57.43
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,59.81,46.12
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,46.01,33.96
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,31.99,21.52
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,20.42,10.9
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,9.27,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.86,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,15.3,6.24
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,25.07,15.41
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,36.64,25.78
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,48.23,36.07
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,59.93,46.27
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,71.73,56.4
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,82.68,65.77
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,93.73,75.11
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,101.96,81.98
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,110.26,88.84
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,112.74,90.78
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,115.23,92.73
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,92.29,73.12
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,69.81,53.95
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,77.29,60.24
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,84.99,66.68
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,85.47,67.05
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,85.97,67.46
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,89.43,70.38
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,92.94,73.36
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,76.82,59.81
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,61.41,46.82
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,47.41,34.98
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,33.44,23.08
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,30.18,20.33
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,26.92,17.57
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,24.59,15.6
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,22.26,13.62
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,19.94,11.63
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,17.61,9.63
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,14.82,7.2
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,12.04,4.75
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,9.26,2.28
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.81,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,7.63,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,19.48,9.48
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,31.28,20.93
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,45.54,33.88
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,60.04,46.93
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,74.83,60.06
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,89.83,73.23
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,103.75,85.22
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,118.16,97.56
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,130.98,108.28
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,144.1,119.16
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,337.77,283.22
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,548.15,455.51
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,588.09,487.33
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,626.19,518.02
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,530.76,440.71
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,409.74,340.31
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,420.56,349.88
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,430.44,358.01
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,597.96,498.59
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,763.12,629.05
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,764.14,628.77
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,767.23,631.59
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,769.05,633.59
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,761.64,628.71
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,745.84,617.6
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,726.97,604.19
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,700.97,585.2
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,672.42,564.03
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,631.62,532.8
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,589.36,499.35
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,536.86,456.42
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,484.25,411.72
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,420.14,354.88
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,353.71,294.08
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,203.09,160.18
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,47.94,10.68
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,13.34,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,19.56,9.57
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,52.9,24.53
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,99.39,53.62
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,153.67,96.49
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,206.71,143.74
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,263.48,195.86
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,318.12,246.79
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,373.74,297.64
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,425.63,344.32
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,477.33,389.43
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,523.99,429.71
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,569.28,467.76
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,610.66,501.24
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,649.84,532.16
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,683.24,558.59
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,713.83,582.42
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,738.72,599.76
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,760.34,614.74
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,775.96,625.98
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,788.08,634.84
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,794.16,639.47
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,796.66,641.71
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,792.23,638.52
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,784.32,632.98
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,769.02,622.74
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,750.54,610.24
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,724.43,591.99
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,701.61,576.04
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,663.4,548.11
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,623.41,518.22
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,572.05,479.05
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,520.38,437.43
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,451.43,378.85
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,384.9,319.43
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,219.46,174.46
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,54.75,15.51
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,17.63,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,12.39,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,18.59,8.58
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,50.62,23.2
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,96.37,51.46
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,149.97,93.73
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,202.92,141.03
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,260.25,193.97
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,315.02,245.43
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,371.2,297.17
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,423.35,343.79
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,475.3,388.59
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,522.72,429.47
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,568.83,468.05
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,610.82,501.78
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,650.69,532.91
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,685.11,560.12
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,716.74,584.58
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,743.37,602.66
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,766.77,618.34
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,783.35,630.18
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,796.38,639.64
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,803.35,643.71
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,806.67,645.37
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,802.72,643.11
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,795.2,638.48
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,780.47,628.73
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,762.48,616.69
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,736.47,599.2
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,707.76,579.51
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,669.7,551.85
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,630.01,522.27
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,584.26,487.46
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,532.69,445.76
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,465.15,389.31
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,399.83,331.6
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,307.61,245.09
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,214.39,84.61
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,89.77,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,12.39,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,19.17,8.73
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,49.29,23.31
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,93.34,50.21
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,145.53,91.02
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,197.58,137.13
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,253.54,188.23
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,306.74,237.9
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,361.49,288.03
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,412.61,333.44
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,464.22,377.66
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,510.99,417.25
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,556.5,454.58
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,596.54,486.57
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,634.39,515.99
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,668.3,542.17
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,699.49,565.73
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,724.16,582.34
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,745.63,596.52
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,761.17,606.92
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,773.28,614.96
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,779.67,618.6
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,782.55,619.93
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,715.36,573.01
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,642.48,521.58
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,634.59,517.21
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,623.9,510.02
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,657.6,536.79
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,689.64,561.57
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,651.92,533.05
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,612.48,503.45
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,561.7,465.35
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,510.66,424.9
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,443.48,368.91
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,378.65,311.98
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,287.9,228.32
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,196.71,84.2
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,81.48,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,11.44,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,18.18,7.58
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,46.52,21.65
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,89.4,47.37
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,140.41,86.8
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,191.28,131.74
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,246.03,181.84
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,298.7,230.74
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,353.0,280.04
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,402.4,323.7
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,452.16,366.0
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,498.22,404.48
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,543.12,440.68
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,582.67,471.56
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,620.14,499.87
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,652.88,524.73
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,682.97,547.08
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,707.54,563.47
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,729.01,577.46
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,744.88,587.81
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,757.41,595.88
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,762.83,598.77
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,764.79,599.44
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,761.22,597.47
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,754.3,593.34
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,739.13,584.21
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,720.92,572.94
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,695.56,556.71
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,673.7,542.85
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,636.85,516.47
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,598.34,488.31
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,548.18,450.92
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,497.85,411.34
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,432.56,357.06
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,369.55,302.04
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,280.17,221.42
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,190.7,88.25
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,78.5,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,11.44,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,17.17,6.41
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,44.69,21.38
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,85.23,45.26
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,134.27,82.24
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,183.17,124.45
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,236.11,171.8
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,286.94,217.94
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,339.63,264.77
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,389.65,308.52
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,440.21,351.35
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,414.13,333.77
