Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,356.0,288.88
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,341.45,277.36
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,313.13,253.92
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,379.28,307.56
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,442.22,357.27
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,584.04,467.74
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,712.78,562.04
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,728.07,571.14
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,740.12,579.61
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,746.65,583.29
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,749.86,584.82
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,746.48,582.97
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,739.84,579.01
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,726.39,570.36
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,709.93,559.66
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,690.99,547.46
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,663.37,528.8
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,628.02,503.91
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,590.93,477.15
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,541.79,441.0
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,492.43,402.73
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,428.64,350.71
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,367.07,297.79
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,280.38,220.42
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,193.62,95.63
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,79.57,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,11.44,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,18.83,7.27
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,45.0,21.34
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,88.03,46.45
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,139.77,85.44
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,190.93,129.61
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,246.46,179.36
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,299.48,227.64
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,354.24,276.33
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,405.16,320.82
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,456.12,363.77
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,501.27,400.32
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,546.45,435.3
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,586.57,465.65
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,624.65,493.47
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,658.29,517.87
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,689.3,539.83
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,713.87,555.94
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,735.32,569.44
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,751.27,581.89
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,763.88,592.23
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,771.75,599.45
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,776.18,604.45
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,772.64,603.59
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,765.7,600.55
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,752.19,591.9
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,735.55,581.11
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,710.19,562.62
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,688.23,546.54
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,651.55,520.17
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,613.09,492.08
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,562.54,456.56
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,511.71,418.36
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,443.45,363.26
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,377.63,307.14
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,288.81,227.7
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,200.53,105.53
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,82.65,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,3.24,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,5.55,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,8.33,1.57
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,11.11,4.11
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,14.36,7.01
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,17.61,9.89
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,20.4,12.36
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,23.19,14.81
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,25.52,16.79
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,27.84,18.75
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,44.14,32.9
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,60.46,46.96
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,34.37,24.25
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,8.35,1.61
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,8.81,2.01
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,9.28,2.4
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,13.92,6.43
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,18.57,10.45
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,30.66,20.9
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,42.76,31.33
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,82.14,65.1
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,124.76,101.29
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,110.14,89.11
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,95.58,76.99
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,69.8,54.97
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,45.54,34.08
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,32.03,22.44
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,18.55,10.69
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,16.69,9.08
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,14.83,7.45
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,12.51,5.41
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,10.18,3.35
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,7.87,1.26
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,5.55,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.7,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.85,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.95,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,11.44,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,17.31,5.65
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,42.15,20.54
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,83.22,44.2
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,133.39,82.04
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,183.97,125.76
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,239.79,176.26
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,292.29,225.75
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,346.63,276.37
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,397.95,323.22
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,448.66,368.37
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,495.22,409.4
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,540.69,448.41
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,581.75,483.12
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,620.94,515.56
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,655.47,543.7
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,687.44,569.34
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,509.62,424.97
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,279.71,231.72
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,379.05,317.04
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,483.18,402.89
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,482.85,402.39
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,481.21,401.52
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,637.79,531.4
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,764.56,629.55
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,532.21,447.23
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,264.81,222.75
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,501.16,426.36
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,690.91,577.61
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,655.13,548.52
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,617.46,519.48
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,567.86,479.96
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,517.87,438.14
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,452.59,382.03
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,389.38,325.29
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,300.38,243.66
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,212.68,127.64
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,87.8,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,13.34,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,18.78,6.39
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,39.99,19.67
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,80.3,42.84
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,130.83,80.75
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,180.39,123.39
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,235.0,172.46
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,286.67,220.27
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,340.31,269.15
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,390.45,314.31
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,440.69,358.24
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,487.23,398.42
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,532.84,436.74
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,573.35,469.3
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,609.1,497.43
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,641.94,523.48
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,672.26,547.16
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,617.99,504.18
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,539.92,442.57
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,650.09,531.2
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,748.35,603.8
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,754.69,607.47
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,757.66,609.99
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,666.87,543.35
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,557.18,458.33
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,533.39,441.34
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,508.09,422.11
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,555.83,462.07
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,594.22,493.22
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,560.01,466.44
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,524.54,438.56
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,517.88,433.61
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,502.67,420.49
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,439.42,367.19
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,378.16,313.42
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,291.69,235.56
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,206.93,128.84
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,84.83,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,9.53,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,16.39,4.61
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,38.57,17.81
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,80.3,41.01
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,130.56,78.71
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,180.97,122.72
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,235.69,172.75
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,288.5,222.19
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,342.79,272.15
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,393.26,317.33
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,443.68,360.81
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,490.26,401.03
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,535.78,439.15
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,576.63,471.66
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,615.48,501.59
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,649.43,526.42
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,680.81,548.5
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,706.32,565.24
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,728.73,579.26
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,745.43,589.44
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,758.8,597.24
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,765.31,601.08
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,768.34,602.69
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,765.82,600.55
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,759.92,596.26
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,746.09,587.37
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,729.14,576.41
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,704.88,560.18
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,684.09,546.39
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,647.58,520.73
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,609.28,493.31
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,561.05,459.4
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,512.42,422.52
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,448.38,370.96
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,386.35,317.99
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,300.82,241.84
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,217.41,139.69
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,89.27,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,11.4,1.27
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,38.63,18.94
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,78.99,41.37
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,128.44,77.87
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,178.12,120.36
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,232.64,169.07
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,285.17,217.24
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,339.7,266.37
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,390.64,311.55
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,442.07,355.74
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,487.34,393.78
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,532.71,430.63
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,573.49,462.81
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,612.35,492.6
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,646.07,518.73
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,677.27,542.53
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,702.97,560.8
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,725.63,576.33
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,741.93,587.73
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,754.94,596.95
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,761.85,600.89
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,765.33,602.61
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,762.31,602.05
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,755.93,599.31
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,742.78,590.75
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,726.51,580.06
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,708.93,568.77
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,682.54,550.87
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,646.15,524.37
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,608.01,496.11
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,559.03,460.26
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,509.67,421.96
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,444.64,368.49
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,381.66,314.24
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,295.84,238.4
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,212.82,141.41
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,87.0,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,11.42,1.12
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,37.41,17.26
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,80.04,40.19
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,131.29,78.1
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,182.83,122.74
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,238.74,173.57
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,292.15,223.39
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,346.71,273.45
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,398.92,320.01
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,451.43,365.2
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,498.58,405.34
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,544.55,443.24
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,586.59,476.41
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,626.62,507.03
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,661.35,533.46
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,693.4,557.18
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,719.65,574.26
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,742.74,588.83
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,760.77,601.45
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,775.37,611.77
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,783.5,616.52
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,788.07,618.96
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,785.93,617.95
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,780.26,614.66
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,767.77,606.65
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,752.01,596.42
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,728.83,580.64
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,702.89,562.76
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,668.15,537.77
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,631.55,510.97
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,584.2,477.55
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,541.42,444.6
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,478.86,394.24
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,418.02,342.58
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,334.2,268.54
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,253.18,172.6
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,104.9,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,11.9,1.19
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,37.03,17.63
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,79.36,40.33
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,130.74,77.92
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,182.27,121.88
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,238.24,171.87
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,291.75,221.03
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,347.17,271.0
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,397.32,315.1
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,446.73,356.74
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,494.64,396.07
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,541.63,433.1
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,580.8,462.88
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,620.1,491.55
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,654.5,515.52
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,686.36,536.81
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,711.87,553.16
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,734.32,566.5
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,751.59,577.27
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,765.54,585.89
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,775.38,591.58
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,781.82,595.12
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,779.09,592.86
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,772.93,588.57
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,758.9,579.87
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,747.93,573.42
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,661.34,514.92
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,579.58,458.52
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,543.75,433.27
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,506.8,405.84
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,463.74,375.77
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,420.35,343.7
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,361.47,296.52
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,304.76,248.76
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,237.7,189.74
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,172.35,118.37
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,64.97,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,4.62,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,9.26,2.07
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,15.29,7.57
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,21.32,13.04
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,26.9,18.02
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,32.48,22.94
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,38.07,27.78
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,43.66,32.56
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,48.33,36.47
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,52.99,40.35
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,57.19,43.87
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,61.4,47.39
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,64.67,50.0
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,67.94,52.61
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,69.81,54.13
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,71.68,55.66
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,72.62,56.31
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,73.56,56.96
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,373.3,309.72
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,666.28,533.16
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,670.57,533.09
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,672.03,534.47
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,671.17,534.3
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,667.42,532.19
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,695.1,553.11
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,722.92,573.71
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,699.1,558.04
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,672.69,540.89
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,635.29,514.28
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,596.22,485.91
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,547.07,449.33
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,497.56,410.72
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,436.15,359.97
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,372.72,305.69
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,288.43,232.28
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,208.81,148.31
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,81.2,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
